Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,6.83,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,18.03,0.0
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,29.36,18.98
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,38.85,28.66
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,47.2,36.59
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,56.88,45.53
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,68.03,55.61
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,71.93,59.05
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,77.51,63.89
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,79.06,65.07
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,80.71,66.31
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,87.0,71.6
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,107.87,76.47
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,142.09,92.77
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,181.29,119.73
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,218.61,148.24
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,259.85,181.98
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,293.2,213.83
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,316.0,236.29
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,340.03,258.39
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,360.81,277.22
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,397.63,307.12
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,442.07,342.53
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,450.39,350.82
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,448.91,351.64
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,475.28,373.77
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,495.37,390.94
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,513.28,406.23
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,529.03,419.77
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,520.18,414.32
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,508.31,406.38
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,468.54,376.22
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,425.8,342.87
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,354.39,286.84
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,288.38,232.67
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,238.37,188.33
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,185.77,123.41
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,83.19,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.27,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,5.12,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,14.05,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,22.92,13.45
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,34.31,24.45
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,45.58,34.85
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,56.41,44.69
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,67.13,54.28
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,80.4,65.95
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,94.6,78.26
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,105.91,87.84
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,113.39,93.98
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,120.81,99.99
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,134.88,103.24
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,141.61,106.46
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,142.58,108.69
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,119.12,91.28
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,89.03,68.3
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,95.69,73.72
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,102.49,79.14
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,111.69,86.56
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,121.2,94.23
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,128.26,99.9
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,135.93,106.14
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,154.52,121.3
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,182.7,144.1
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,182.36,144.13
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,182.15,144.42
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,187.92,149.74
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,194.29,155.54
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,182.14,146.26
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,169.33,136.36
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,220.02,178.8
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,271.74,220.47
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,238.8,193.67
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,204.91,165.38
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,159.86,125.69
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,113.09,75.43
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,48.25,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,20.4,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.28,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,4.92,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.15,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,7.39,0.95
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,9.45,2.86
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,11.51,4.75
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,16.05,8.87
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,20.61,12.96
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,18.55,11.08
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,16.49,9.2
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,19.39,11.77
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,22.29,13.49
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,22.29,13.46
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,22.3,13.43
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,22.3,13.42
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,22.31,13.41
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,21.48,12.7
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,20.66,11.99
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,30.6,20.44
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,40.57,28.87
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,40.99,29.21
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,41.4,29.58
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,47.22,34.52
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,53.05,39.48
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,35.98,25.05
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,18.98,10.59
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,18.14,9.9
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,17.31,9.21
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,44.0,32.11
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,73.75,57.42
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,82.46,64.85
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,93.56,74.16
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,93.62,74.21
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,83.44,65.35
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,62.17,46.22
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,39.58,23.61
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,21.07,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,5.67,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,5.97,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,17.26,0.0
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,28.57,17.91
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,39.04,28.28
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,49.34,37.81
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,59.65,47.19
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,69.73,56.19
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,77.39,62.88
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,84.9,69.32
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,87.48,71.37
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,92.66,75.63
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,86.72,70.27
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,96.43,65.41
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,135.96,87.87
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,168.89,114.26
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,203.97,137.59
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,247.47,170.5
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,236.85,172.78
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,203.2,154.07
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,245.17,188.9
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,290.76,226.5
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,321.76,252.76
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,352.93,278.94
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,361.91,287.5
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,357.54,285.42
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,340.66,273.51
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,320.61,258.73
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,425.76,344.82
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,528.64,426.96
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,545.05,440.06
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,559.24,451.6
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,535.66,433.57
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,509.24,412.62
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,465.29,376.65
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,419.37,337.32
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,347.34,275.54
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,275.48,197.14
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,160.54,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,41.76,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.71,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.69,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,5.74,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,6.98,0.42
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,8.21,1.61
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,9.04,2.4
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,9.86,3.17
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,13.99,6.87
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,18.13,10.56
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,33.46,24.18
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,48.86,37.72
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,65.85,52.55
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,80.0,61.51
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,101.86,78.88
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,124.82,97.17
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,138.64,108.03
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,153.55,119.95
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,149.46,117.16
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,142.43,111.9
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,159.62,125.88
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,176.97,140.02
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,174.51,138.36
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,171.3,136.08
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,147.26,116.83
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,116.48,91.84
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,88.64,68.97
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,60.55,45.54
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,47.61,34.78
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,34.71,23.94
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,36.36,25.41
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,38.02,26.86
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,74.68,58.33
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,117.76,94.53
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,98.23,77.7
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,70.27,53.72
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,47.16,33.56
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,22.42,11.36
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,19.39,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,13.03,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,8.54,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,17.43,0.0
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,26.43,16.4
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,32.24,22.71
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,38.13,28.38
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,42.39,32.42
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,46.6,36.3
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,50.55,39.84
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,50.6,39.82
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,53.13,41.98
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,55.65,44.09
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,57.64,45.72
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,77.79,47.28
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,131.02,74.4
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,175.52,106.99
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,220.6,147.58
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,258.17,183.78
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,284.21,210.8
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,304.9,232.48
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,331.48,256.18
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,357.39,279.02
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,398.4,312.77
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,448.07,353.15
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,475.64,376.78
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,501.81,399.19
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,492.95,393.92
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,472.51,379.65
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,508.21,409.38
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,536.56,433.04
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,527.79,427.56
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,515.95,419.59
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,519.86,423.33
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,521.08,424.05
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,501.66,408.07
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,480.08,388.54
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,410.55,329.09
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,340.79,254.23
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,207.44,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,65.4,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,5.12,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,16.35,0.0
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,27.96,17.9
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,33.44,24.03
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,37.09,27.76
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,47.89,37.74
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,62.41,50.93
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,72.71,60.16
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,82.88,69.13
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,87.88,73.38
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,92.79,77.49
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,84.41,69.86
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,75.5,59.0
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,99.3,78.65
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,123.79,98.52
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,143.54,114.18
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,163.6,130.13
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,157.94,125.79
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,149.5,119.13
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,147.45,117.55
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,144.95,115.56
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,147.66,117.78
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,150.7,120.32
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,178.56,143.4
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,203.43,163.98
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,165.11,132.82
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,117.75,93.83
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,107.16,85.3
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,96.3,76.36
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,141.48,115.3
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,183.29,150.77
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,204.07,168.49
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,211.77,175.34
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,151.7,124.87
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,89.78,71.97
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,64.93,49.78
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,39.39,25.84
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,32.51,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,22.34,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,6.98,0.62
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,8.22,1.75
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,9.87,3.25
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,11.52,4.74
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,21.85,14.01
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,32.22,23.25
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,24.35,16.17
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,16.5,8.5
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,24.37,15.2
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,32.25,21.89
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,27.69,17.97
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,23.14,14.07
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,24.8,15.47
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,26.46,16.86
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,25.22,15.8
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,23.97,14.75
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,23.56,14.4
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,23.14,14.05
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,27.28,17.59
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,31.42,21.13
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,28.92,19.04
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,26.43,16.94
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,24.35,15.21
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,22.27,13.47
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,22.6,13.8
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,22.93,14.13
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,17.63,9.56
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,12.34,4.96
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,9.86,2.81
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,7.39,0.64
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,5.74,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.46,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,6.98,0.6
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,8.22,1.74
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,9.46,2.86
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,10.7,3.97
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,12.35,5.44
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,14.01,6.9
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,15.25,8.0
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,16.5,8.47
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,37.23,26.08
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,58.06,43.59
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,81.41,63.02
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,104.3,81.89
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,99.85,78.12
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,95.16,74.23
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,76.83,59.05
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,58.08,43.45
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,48.48,35.45
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,38.91,27.41
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,42.23,30.27
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,45.55,33.13
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,53.23,39.78
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,63.86,48.99
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,59.75,45.48
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,58.04,44.0
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,66.86,51.88
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,81.9,65.05
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,54.35,41.33
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,33.04,22.76
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,28.48,18.79
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,23.92,14.75
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,17.71,9.23
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,11.52,3.53
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,6.98,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.56,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,3.41,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,6.07,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,8.21,1.25
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,10.68,3.79
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,13.16,6.16
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,18.94,11.47
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,24.74,16.77
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,37.61,28.41
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,50.54,40.0
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,79.94,66.17
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,107.19,90.06
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,114.44,96.21
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,127.56,101.76
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,129.55,102.71
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,130.51,104.22
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,136.62,109.12
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,142.91,114.22
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,126.54,100.91
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,108.48,86.1
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,109.84,87.19
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,111.48,88.54
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,147.09,118.1
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,191.12,154.35
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,204.23,165.28
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,218.62,177.45
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,174.2,141.07
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,119.56,95.59
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,104.87,83.54
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,89.91,71.1
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,89.89,71.28
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,90.29,71.76
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,86.7,68.76
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,83.65,66.13
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,64.61,49.73
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,45.05,32.76
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,37.33,26.02
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,31.95,20.51
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,57.77,15.52
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,47.93,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,4.27,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,9.72,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,14.83,6.81
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,23.52,15.06
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,31.86,22.77
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,42.42,32.35
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,54.11,42.82
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,75.43,61.68
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,93.23,77.19
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,103.39,85.85
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,109.43,90.87
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,94.74,77.86
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,97.1,67.47
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,126.04,73.15
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,175.39,102.91
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,217.47,142.19
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,257.44,181.19
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,273.8,202.12
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,274.73,208.92
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,306.8,235.06
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,347.59,267.94
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,378.21,293.11
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,410.18,319.41
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,439.09,343.88
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,473.66,372.52
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,453.34,359.32
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,433.43,345.96
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,370.33,297.98
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,302.84,245.07
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,328.61,267.34
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,341.06,278.6
