Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,6.83,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,18.26,6.38
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,28.77,19.06
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,42.94,32.25
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,56.95,45.1
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,66.42,53.78
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,75.73,62.13
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,89.31,74.08
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,102.58,85.58
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,110.57,92.34
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,118.35,98.86
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,115.75,96.34
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,118.05,93.65
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,108.0,85.1
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,96.4,75.45
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,127.12,99.79
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,162.35,127.74
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,184.18,145.17
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,207.99,164.37
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,226.65,179.52
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,251.78,200.05
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,223.35,178.05
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,195.49,156.07
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,180.36,144.2
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,164.02,131.18
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,154.22,123.66
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,144.13,115.87
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,167.75,136.13
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,193.22,157.81
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,298.59,246.22
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,381.46,314.59
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,318.17,262.85
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,238.92,197.73
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,177.38,146.44
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,101.93,81.93
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,70.23,54.71
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,47.05,34.3
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,36.32,23.65
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,17.0,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,8.47,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,7.68,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,18.6,7.28
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,29.4,20.07
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,43.28,33.17
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,57.33,46.2
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,70.37,58.15
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,84.14,70.54
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,95.38,80.43
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,106.38,89.96
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,113.77,96.15
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,124.03,104.78
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,104.29,87.16
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,110.52,77.38
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,142.67,85.96
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,192.68,116.59
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,243.32,158.74
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,293.52,202.97
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,342.58,246.73
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,390.48,288.94
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,435.51,328.12
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,476.94,363.42
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,514.11,394.49
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,548.73,422.68
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,580.99,448.48
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,608.42,470.12
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,630.56,488.12
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,649.29,503.38
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,660.18,513.75
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,667.44,521.44
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,666.37,522.38
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,661.66,520.05
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,645.12,508.86
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,625.12,494.84
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,592.47,472.34
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,563.34,451.06
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,507.17,406.53
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,449.83,358.34
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,351.0,269.2
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,237.82,58.22
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,97.4,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,5.12,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,9.72,1.3
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,13.99,6.58
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,19.36,11.69
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,24.74,16.71
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,44.65,34.76
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,62.99,51.23
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,75.52,62.34
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,87.87,73.15
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,103.1,86.4
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,115.89,97.35
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,117.23,98.2
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,135.16,101.77
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,167.75,121.65
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,198.82,145.62
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,226.89,169.49
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,253.62,193.15
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,274.91,212.57
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,294.6,230.53
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,275.47,218.44
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,245.31,196.14
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,282.94,227.16
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,320.29,258.23
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,302.13,244.67
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,280.45,227.99
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,239.62,195.11
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,204.98,166.58
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,193.8,157.91
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,182.04,148.63
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,143.71,116.81
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,115.2,92.8
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,99.04,79.32
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,82.56,65.4
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,87.99,70.33
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,104.39,84.32
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,82.29,64.88
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,52.42,38.76
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,37.46,24.87
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,23.27,3.55
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,13.78,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,11.1,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,23.12,11.37
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,35.35,25.25
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,47.4,36.73
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,59.69,48.18
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,72.12,59.56
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,84.31,70.54
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,84.17,70.36
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,82.58,68.81
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,72.35,59.53
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,66.18,53.89
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,66.86,54.36
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,94.52,60.82
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,144.13,97.41
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,169.07,126.63
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,192.46,146.99
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,215.23,167.32
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,227.62,178.53
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,239.7,189.65
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,198.12,158.35
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,142.94,114.34
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,259.87,210.44
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,393.58,318.44
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,482.93,390.48
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,574.23,463.58
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,457.76,372.99
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,307.04,251.54
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,453.8,374.0
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,589.62,483.6
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,619.29,507.6
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,646.67,530.42
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,628.98,517.45
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,608.02,501.81
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,526.9,437.32
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,439.43,365.97
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,301.78,251.98
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,136.84,111.56
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,97.77,75.65
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,51.87,20.24
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,20.45,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,7.26,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,14.51,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,23.27,11.94
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,33.23,23.5
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,38.78,29.09
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,42.59,32.83
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,44.94,35.08
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,51.57,41.07
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,53.64,42.88
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,55.75,44.69
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,56.61,45.34
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,57.54,46.04
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,58.42,46.69
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,91.85,55.02
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,139.29,77.39
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,192.3,116.9
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,243.14,159.58
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,297.85,207.76
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,340.53,248.51
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,382.12,287.53
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,423.33,324.5
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,462.49,358.93
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,508.24,397.37
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,552.69,434.25
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,582.93,460.4
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,610.09,483.87
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,631.73,502.4
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,654.58,521.39
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,664.94,531.31
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,671.6,538.44
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,631.8,510.02
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,590.86,480.21
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,478.03,393.45
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,353.5,294.25
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,270.72,227.13
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,186.15,155.88
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,164.67,137.6
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,141.92,117.15
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,185.29,149.03
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,201.79,109.76
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,84.19,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,5.97,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,11.95,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,23.76,12.76
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,36.09,26.13
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,47.8,37.23
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,59.26,47.85
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,55.31,44.44
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,53.4,42.71
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,54.75,43.83
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,51.81,41.06
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,52.79,41.78
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,60.46,48.41
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,61.89,49.52
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,89.55,52.15
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,138.05,76.22
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,191.37,116.73
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,242.45,162.96
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,282.43,201.71
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,324.0,240.24
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,362.54,275.72
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,400.01,309.19
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,436.79,341.59
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,478.22,376.86
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,520.35,412.26
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,539.73,429.63
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,554.97,443.39
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,587.95,470.91
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,621.1,498.17
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,647.21,520.16
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,665.17,535.83
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,634.96,513.84
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,597.54,485.91
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,585.48,478.14
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,570.48,467.32
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,518.12,426.41
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,463.21,382.13
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,391.58,324.26
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,326.68,269.09
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,288.24,231.6
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,241.17,144.57
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,104.98,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,8.11,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,16.22,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,24.14,13.35
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,32.23,22.72
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,36.64,27.22
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,41.14,31.53
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,47.78,37.6
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,50.81,40.31
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,52.54,41.73
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,54.33,43.14
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,54.92,43.45
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,62.22,49.68
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,63.68,50.75
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,93.61,53.79
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,147.58,80.8
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,201.79,120.14
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,255.21,164.95
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,308.0,211.58
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,358.03,256.48
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,406.61,299.66
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,452.33,339.94
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,495.95,377.53
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,535.82,411.54
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,573.02,442.7
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,604.71,469.18
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,633.23,492.79
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,657.19,512.62
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,677.73,529.65
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,689.99,540.5
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,698.58,547.99
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,705.64,553.96
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,703.33,553.18
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,690.19,544.57
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,673.51,533.14
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,565.48,454.46
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,450.18,366.71
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,283.42,232.74
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,83.1,64.39
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,58.81,43.03
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,26.56,11.96
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,20.97,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,5.55,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,10.92,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,23.39,13.01
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,35.62,25.67
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,48.97,38.14
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,62.07,50.2
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,75.77,62.6
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,87.04,72.61
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,98.45,82.46
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,107.39,89.95
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,117.72,98.54
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,127.78,106.77
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,138.42,115.38
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,153.82,120.5
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,165.52,128.17
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,176.19,136.14
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,174.08,135.24
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,170.2,132.9
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,190.87,148.61
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,215.99,167.9
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,233.09,181.22
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,252.09,196.23
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,204.01,159.26
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,145.56,113.17
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,168.1,131.95
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,187.78,148.29
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,277.86,221.08
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,365.3,290.04
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,388.03,308.82
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,398.16,318.78
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,417.38,335.83
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,451.34,363.79
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,313.28,254.97
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,158.96,128.5
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,127.3,102.67
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,86.08,67.8
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,71.65,55.43
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,57.33,42.83
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,40.55,27.92
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,22.02,9.68
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,17.9,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,7.68,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,14.04,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,25.78,15.12
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,37.18,26.89
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,46.57,35.76
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,55.77,44.24
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,58.42,46.73
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,58.46,46.75
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,57.45,45.71
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,51.94,40.67
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,52.95,41.38
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,60.84,48.11
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,63.9,50.56
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,97.57,55.73
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,148.48,83.35
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,201.89,124.72
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,250.51,162.76
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,308.2,210.42
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,358.12,254.7
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,406.6,297.22
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,452.94,336.99
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,497.19,373.91
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,536.73,406.21
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,573.58,435.49
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,580.68,442.57
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,578.37,442.24
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,622.93,476.83
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,668.3,511.15
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,684.97,525.49
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,703.32,540.25
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,704.48,542.55
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,702.02,542.5
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,696.63,539.64
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,681.27,529.45
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,652.45,512.92
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,620.67,492.94
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,546.53,437.97
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,478.85,384.9
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,375.85,299.52
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,272.8,190.18
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,125.54,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.27,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,8.54,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,15.58,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,24.31,14.21
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,32.12,22.53
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,38.99,29.1
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,43.11,33.01
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,47.38,36.9
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,54.74,43.41
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,55.57,44.01
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,52.09,40.75
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,66.89,53.58
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,74.27,59.74
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,71.68,57.27
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,106.14,64.23
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,152.46,86.65
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,202.76,122.08
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,259.98,168.92
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,313.48,215.12
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,363.68,260.09
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,412.32,303.28
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,458.08,343.51
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,501.5,380.94
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,539.99,413.69
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,575.54,443.43
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,606.59,469.5
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,634.5,492.78
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,654.35,509.84
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,670.51,524.01
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,672.19,526.85
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,664.6,522.77
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,658.2,519.47
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,647.8,513.21
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,649.69,515.58
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,648.13,515.08
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,626.89,499.5
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,602.79,480.7
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,546.12,437.99
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,494.79,396.93
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,382.62,305.56
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,272.66,195.98
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,126.84,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,8.54,0.0
