Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,481.17,400.82
2018,2,11,15,15,345.0,139.5,3.6,12.8,285.0,453.35,378.33
2018,2,11,15,30,308.0,133.0,3.6,12.8,251.0,405.72,340.72
2018,2,11,15,45,365.5,110.0,3.6,12.35,233.5,446.29,376.21
2018,2,11,16,0,423.0,87.0,3.6,11.9,216.0,465.88,394.33
2018,2,11,16,15,482.5,74.5,3.5,11.65,198.5,504.23,425.49
2018,2,11,16,30,542.0,62.0,3.4,11.4,181.0,532.64,446.18
2018,2,11,16,45,443.5,53.5,3.25,11.1,135.0,442.25,369.27
2018,2,11,17,0,345.0,45.0,3.1,10.8,89.0,351.77,288.47
2018,2,11,17,15,223.0,31.0,3.1,10.7,55.0,243.88,167.86
2018,2,11,17,30,101.0,17.0,3.1,10.6,21.0,84.57,0.0
2018,2,11,17,45,50.5,8.5,3.05,10.5,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.55,7.35,2.5,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.5,7.8,5.0,4.27,0.0
2018,2,12,7,15,198.0,17.0,1.65,8.4,33.0,14.51,0.0
2018,2,12,7,30,361.0,29.0,1.8,9.0,61.0,24.2,13.46
2018,2,12,7,45,487.0,35.5,1.95,9.6,107.0,29.17,20.09
2018,2,12,8,0,613.0,42.0,2.1,10.2,153.0,37.38,27.91
2018,2,12,8,15,541.5,59.0,2.1,10.55,178.0,46.85,36.72
2018,2,12,8,30,470.0,76.0,2.1,10.9,203.0,58.68,47.49
2018,2,12,8,45,633.5,67.5,2.1,11.25,271.0,51.96,41.42
2018,2,12,9,0,797.0,59.0,2.1,11.6,339.0,50.53,40.05
2018,2,12,9,15,826.5,61.5,2.1,11.85,383.5,52.3,41.52
2018,2,12,9,30,856.0,64.0,2.1,12.1,428.0,60.66,48.83
2018,2,12,9,45,869.0,68.0,2.05,12.4,466.0,63.88,51.5
2018,2,12,10,0,882.0,72.0,2.0,12.7,504.0,66.97,54.05
2018,2,12,10,15,896.0,73.5,2.0,12.9,536.5,72.87,59.08
2018,2,12,10,30,910.0,75.0,2.0,13.1,569.0,129.03,71.25
2018,2,12,10,45,920.5,75.5,1.95,13.25,594.5,184.86,108.08
2018,2,12,11,0,931.0,76.0,1.9,13.4,620.0,240.89,153.82
2018,2,12,11,15,937.0,77.0,1.9,13.55,638.0,296.18,202.97
2018,2,12,11,30,943.0,78.0,1.9,13.7,656.0,350.76,252.63
2018,2,12,11,45,946.5,78.5,1.9,13.85,666.5,403.1,300.27
2018,2,12,12,0,950.0,79.0,1.9,14.0,677.0,454.01,345.83
2018,2,12,12,15,949.0,79.5,1.95,14.05,678.5,501.26,387.75
2018,2,12,12,30,948.0,80.0,2.0,14.1,680.0,546.25,426.84
2018,2,12,12,45,944.0,81.0,2.0,14.2,673.5,587.69,461.94
2018,2,12,13,0,940.0,82.0,2.0,14.3,667.0,626.33,494.0
2018,2,12,13,15,935.5,81.0,2.0,14.3,652.5,659.73,521.68
2018,2,12,13,30,931.0,80.0,2.0,14.3,638.0,689.96,546.49
2018,2,12,13,45,922.5,79.5,2.0,14.3,616.0,714.77,566.89
2018,2,12,14,0,914.0,79.0,2.0,14.3,594.0,736.06,584.11
2018,2,12,14,15,902.5,77.0,2.0,14.2,564.5,749.94,595.19
2018,2,12,14,30,891.0,75.0,2.0,14.1,535.0,760.1,603.76
2018,2,12,14,45,875.0,73.0,2.0,14.05,499.0,763.16,607.23
2018,2,12,15,0,859.0,71.0,2.0,14.0,463.0,769.66,613.36
2018,2,12,15,15,836.0,68.5,2.0,14.0,422.0,759.58,607.29
2018,2,12,15,30,813.0,66.0,2.0,14.0,381.0,745.87,598.57
2018,2,12,15,45,777.5,63.0,1.85,13.5,335.0,718.21,579.17
2018,2,12,16,0,742.0,60.0,1.7,13.0,289.0,687.37,556.76
2018,2,12,16,15,668.0,57.0,1.6,12.25,238.0,623.45,509.07
2018,2,12,16,30,594.0,54.0,1.5,11.5,187.0,565.15,463.66
2018,2,12,16,45,523.0,46.0,1.35,10.75,142.5,495.89,406.58
2018,2,12,17,0,452.0,38.0,1.2,10.0,98.0,426.83,345.43
2018,2,12,17,15,319.5,28.0,1.25,9.75,61.5,311.3,221.84
2018,2,12,17,30,187.0,18.0,1.3,9.5,25.0,145.71,0.0
2018,2,12,17,45,93.5,9.0,1.3,9.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,7.0,1.5,1.05,5.65,1.5,0.0,0.0
2018,2,13,7,0,14.0,3.0,1.0,6.1,3.0,2.56,0.0
2018,2,13,7,15,50.0,18.5,1.05,6.8,22.5,14.55,0.0
2018,2,13,7,30,86.0,34.0,1.1,7.5,42.0,26.31,15.76
2018,2,13,7,45,241.0,46.0,1.1,8.25,86.5,35.12,25.57
2018,2,13,8,0,396.0,58.0,1.1,9.0,131.0,46.61,36.41
2018,2,13,8,15,545.0,59.0,1.1,9.65,190.5,46.75,36.81
2018,2,13,8,30,694.0,60.0,1.1,10.3,250.0,51.81,41.44
2018,2,13,8,45,735.5,63.5,1.05,11.0,297.0,54.18,43.49
2018,2,13,9,0,777.0,67.0,1.0,11.7,344.0,56.61,45.49
2018,2,13,9,15,808.0,69.5,1.0,12.35,388.0,58.17,46.68
2018,2,13,9,30,839.0,72.0,1.0,13.0,432.0,59.78,47.87
2018,2,13,9,45,862.0,73.0,1.05,13.7,471.5,60.22,47.99
2018,2,13,10,0,885.0,74.0,1.1,14.4,511.0,68.39,54.91
2018,2,13,10,15,898.0,76.0,1.0,14.75,543.5,77.15,62.34
2018,2,13,10,30,911.0,78.0,0.9,15.1,576.0,133.86,73.71
2018,2,13,10,45,918.0,79.5,0.85,15.5,600.5,190.17,110.92
2018,2,13,11,0,925.0,81.0,0.8,15.9,625.0,246.35,156.11
2018,2,13,11,15,930.5,81.5,0.7,16.1,642.5,301.01,203.41
2018,2,13,11,30,936.0,82.0,0.6,16.3,660.0,354.89,250.66
2018,2,13,11,45,938.5,83.0,0.55,16.55,670.5,407.11,296.12
2018,2,13,12,0,941.0,84.0,0.5,16.8,681.0,457.84,339.16
2018,2,13,12,15,942.0,83.5,0.4,16.9,682.5,504.86,377.82
2018,2,13,12,30,943.0,83.0,0.3,17.0,684.0,549.76,413.43
2018,2,13,12,45,941.0,83.0,0.25,17.15,678.0,591.23,445.73
2018,2,13,13,0,939.0,83.0,0.2,17.3,672.0,630.01,475.11
2018,2,13,13,15,934.5,82.0,0.2,17.35,657.5,663.43,500.77
2018,2,13,13,30,930.0,81.0,0.2,17.4,643.0,693.68,523.71
2018,2,13,13,45,921.5,80.5,0.2,17.45,621.0,718.48,542.5
2018,2,13,14,0,913.0,80.0,0.2,17.5,599.0,739.77,558.18
2018,2,13,14,15,901.5,78.5,0.3,17.4,569.5,754.21,570.33
2018,2,13,14,30,890.0,77.0,0.4,17.3,540.0,764.94,580.35
2018,2,13,14,45,872.5,75.5,0.45,17.2,504.0,774.33,588.85
2018,2,13,15,0,855.0,74.0,0.5,17.1,468.0,773.46,590.47
2018,2,13,15,15,832.0,71.0,0.5,17.1,426.5,762.69,584.41
2018,2,13,15,30,809.0,68.0,0.5,17.1,385.0,748.26,575.83
2018,2,13,15,45,776.0,64.5,0.5,16.55,339.5,721.83,559.75
2018,2,13,16,0,743.0,61.0,0.5,16.0,294.0,692.2,540.8
2018,2,13,16,15,693.0,56.5,0.6,15.4,246.0,645.08,509.51
2018,2,13,16,30,643.0,52.0,0.7,14.8,198.0,595.55,474.23
2018,2,13,16,45,563.5,45.5,0.8,14.2,151.5,527.98,422.27
2018,2,13,17,0,484.0,39.0,0.9,13.6,105.0,453.52,360.35
2018,2,13,17,15,339.0,29.0,1.0,13.25,66.0,329.17,237.46
2018,2,13,17,30,194.0,19.0,1.1,12.9,27.0,152.08,0.0
2018,2,13,17,45,97.0,9.5,1.15,12.55,13.5,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.5,0.95,8.8,2.5,0.0,0.0
2018,2,14,7,0,18.0,5.0,0.9,9.0,5.0,4.27,0.0
2018,2,14,7,15,48.5,19.5,0.85,9.5,23.5,15.32,0.0
2018,2,14,7,30,79.0,34.0,0.8,10.0,42.0,26.34,16.01
2018,2,14,7,45,149.0,50.5,0.75,10.55,75.0,38.71,28.56
2018,2,14,8,0,219.0,67.0,0.7,11.1,108.0,50.89,39.97
2018,2,14,8,15,226.5,84.0,0.7,11.6,137.0,62.78,50.87
2018,2,14,8,30,234.0,101.0,0.7,12.1,166.0,74.29,61.19
2018,2,14,8,45,242.5,121.5,0.7,12.65,199.0,87.64,72.89
2018,2,14,9,0,251.0,142.0,0.7,13.2,232.0,100.52,83.94
2018,2,14,9,15,355.5,143.0,0.75,13.85,288.0,102.25,85.04
2018,2,14,9,30,460.0,144.0,0.8,14.5,344.0,98.92,81.74
2018,2,14,9,45,656.0,113.0,0.85,15.1,425.0,79.84,64.79
2018,2,14,10,0,852.0,82.0,0.9,15.7,506.0,65.87,52.37
2018,2,14,10,15,757.5,106.0,1.0,15.9,501.0,82.7,57.07
2018,2,14,10,30,663.0,130.0,1.1,16.1,496.0,139.7,86.38
2018,2,14,10,45,426.5,198.5,1.2,16.25,438.0,196.44,137.02
2018,2,14,11,0,190.0,267.0,1.3,16.4,380.0,233.24,176.45
2018,2,14,11,15,263.5,264.5,1.4,16.55,426.0,264.08,198.98
2018,2,14,11,30,337.0,262.0,1.5,16.7,472.0,305.76,231.27
2018,2,14,11,45,187.5,245.0,1.6,16.85,362.0,264.13,204.2
2018,2,14,12,0,38.0,228.0,1.7,17.0,252.0,202.4,158.75
2018,2,14,12,15,69.5,253.5,1.75,17.05,298.0,241.97,190.35
2018,2,14,12,30,101.0,279.0,1.8,17.1,344.0,285.55,224.81
2018,2,14,12,45,281.5,255.0,1.85,17.15,433.5,383.14,301.83
2018,2,14,13,0,462.0,231.0,1.9,17.2,523.0,492.27,386.79
2018,2,14,13,15,672.5,163.0,1.95,17.1,577.5,588.68,462.35
2018,2,14,13,30,883.0,95.0,2.0,17.0,632.0,685.01,537.45
2018,2,14,13,45,895.5,88.0,2.05,16.9,616.5,712.07,559.52
2018,2,14,14,0,908.0,81.0,2.1,16.8,601.0,740.67,582.41
2018,2,14,14,15,896.5,80.0,2.15,16.55,572.0,755.56,594.76
2018,2,14,14,30,885.0,79.0,2.2,16.3,543.0,766.79,604.76
2018,2,14,14,45,869.0,76.5,2.25,16.05,507.0,776.13,613.59
2018,2,14,15,0,853.0,74.0,2.3,15.8,471.0,775.12,615.06
2018,2,14,15,15,830.0,72.0,2.3,15.8,430.0,765.49,609.44
2018,2,14,15,30,807.0,70.0,2.3,15.8,389.0,752.22,601.12
2018,2,14,15,45,775.5,66.0,2.3,14.85,343.5,726.24,585.23
2018,2,14,16,0,744.0,62.0,2.3,13.9,298.0,697.05,566.22
2018,2,14,16,15,696.5,57.5,2.15,13.15,250.5,651.7,532.45
2018,2,14,16,30,649.0,53.0,2.0,12.4,203.0,603.87,494.98
2018,2,14,16,45,570.5,46.5,1.9,11.6,156.0,536.7,440.27
2018,2,14,17,0,492.0,40.0,1.8,10.8,109.0,462.49,376.03
2018,2,14,17,15,335.0,30.0,1.8,10.45,68.5,328.49,246.78
2018,2,14,17,30,178.0,20.0,1.8,10.1,28.0,174.24,0.0
2018,2,14,17,45,89.0,10.0,1.8,9.75,14.0,69.16,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,6,45,10.5,3.0,1.85,6.7,3.0,0.0,0.0
2018,2,15,7,0,21.0,6.0,1.9,6.9,6.0,5.12,0.0
2018,2,15,7,15,65.5,21.0,2.0,7.4,26.5,16.47,0.0
2018,2,15,7,30,110.0,36.0,2.1,7.9,47.0,27.89,17.76
2018,2,15,7,45,351.0,43.0,2.2,8.4,105.5,34.77,25.35
2018,2,15,8,0,592.0,50.0,2.3,8.9,164.0,40.61,31.08
2018,2,15,8,15,669.0,53.0,2.35,9.5,215.5,46.35,36.48
2018,2,15,8,30,746.0,56.0,2.4,10.1,267.0,48.66,38.62
2018,2,15,8,45,786.0,59.5,2.4,10.7,315.5,51.22,40.84
2018,2,15,9,0,826.0,63.0,2.4,11.3,364.0,53.8,43.01
2018,2,15,9,15,852.5,65.5,2.45,11.85,408.5,55.48,44.32
2018,2,15,9,30,879.0,68.0,2.5,12.4,453.0,63.86,51.57
2018,2,15,9,45,901.5,69.5,2.55,12.95,494.0,65.44,52.72
2018,2,15,10,0,924.0,71.0,2.6,13.5,535.0,66.96,53.82
2018,2,15,10,15,938.5,72.0,2.6,13.9,569.0,80.91,52.5
2018,2,15,10,30,953.0,73.0,2.6,14.3,603.0,139.45,75.72
2018,2,15,10,45,963.0,73.5,2.65,14.75,629.5,197.86,115.9
2018,2,15,11,0,973.0,74.0,2.7,15.2,656.0,256.38,164.35
2018,2,15,11,15,979.5,74.5,2.65,15.4,674.5,313.87,215.62
2018,2,15,11,30,986.0,75.0,2.6,15.6,693.0,370.62,267.11
2018,2,15,11,45,990.0,75.0,2.6,15.85,703.5,425.05,316.37
2018,2,15,12,0,994.0,75.0,2.6,16.1,714.0,477.98,363.36
2018,2,15,12,15,995.0,74.5,2.6,16.2,716.0,527.35,406.63
2018,2,15,12,30,996.0,74.0,2.6,16.3,718.0,574.48,446.98
2018,2,15,12,45,994.5,73.5,2.6,16.35,711.5,617.81,483.48
2018,2,15,13,0,993.0,73.0,2.6,16.4,705.0,658.31,516.95
2018,2,15,13,15,988.5,73.0,2.55,16.4,690.5,694.48,546.32
2018,2,15,13,30,984.0,73.0,2.5,16.4,676.0,727.37,572.65
2018,2,15,13,45,977.5,72.0,2.5,16.4,653.5,754.41,594.6
2018,2,15,14,0,971.0,71.0,2.5,16.4,631.0,777.81,612.26
2018,2,15,14,15,960.5,69.5,2.45,16.3,600.5,794.02,624.62
2018,2,15,14,30,950.0,68.0,2.4,16.2,570.0,806.34,634.37
2018,2,15,14,45,935.0,66.5,2.35,16.1,533.5,811.35,639.01
2018,2,15,15,0,920.0,65.0,2.3,16.0,497.0,812.48,641.04
2018,2,15,15,15,899.5,63.0,2.3,16.0,454.5,804.87,637.0
2018,2,15,15,30,879.0,61.0,2.3,16.0,412.0,793.61,630.33
2018,2,15,15,45,849.0,58.0,1.95,15.2,365.0,770.01,613.5
2018,2,15,16,0,819.0,55.0,1.6,14.4,318.0,750.86,599.1
2018,2,15,16,15,774.5,51.0,1.5,13.35,268.5,708.08,569.01
2018,2,15,16,30,730.0,47.0,1.4,12.3,219.0,662.83,535.31
2018,2,15,16,45,657.0,41.5,1.3,11.3,169.5,591.68,479.2
2018,2,15,17,0,584.0,36.0,1.2,10.3,120.0,519.55,418.11
2018,2,15,17,15,441.0,29.0,1.25,9.95,78.0,393.59,298.34
2018,2,15,17,30,298.0,22.0,1.3,9.6,36.0,262.6,0.0
2018,2,15,17,45,149.0,11.0,1.3,9.25,18.0,111.33,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.0,1.2,7.65,3.0,0.0,0.0
2018,2,16,7,0,24.0,6.0,1.1,7.9,6.0,5.12,0.0
2018,2,16,7,15,103.0,21.0,1.05,8.6,30.5,16.29,0.0
2018,2,16,7,30,182.0,36.0,1.0,9.3,55.0,27.67,17.77
2018,2,16,7,45,397.5,41.5,0.95,10.0,111.5,33.55,24.2
2018,2,16,8,0,613.0,47.0,0.9,10.7,168.0,41.56,31.78
2018,2,16,8,15,671.5,51.5,0.95,11.3,216.5,44.97,35.03
2018,2,16,8,30,730.0,56.0,1.0,11.9,265.0,48.46,38.19
2018,2,16,8,45,767.0,60.0,1.0,12.55,312.5,51.37,40.7
2018,2,16,9,0,804.0,64.0,1.0,13.2,360.0,54.28,43.12
2018,2,16,9,15,830.0,66.5,1.05,13.75,404.0,55.9,44.36
2018,2,16,9,30,856.0,69.0,1.1,14.3,448.0,57.54,45.59
2018,2,16,9,45,876.0,71.0,1.1,14.9,487.5,66.14,52.91
2018,2,16,10,0,896.0,73.0,1.1,15.5,527.0,67.92,54.19
2018,2,16,10,15,908.5,75.0,1.15,15.9,560.0,84.88,53.69
2018,2,16,10,30,921.0,77.0,1.2,16.3,593.0,142.4,77.82
2018,2,16,10,45,929.5,78.0,1.2,16.65,618.5,199.33,117.08
2018,2,16,11,0,938.0,79.0,1.2,17.0,644.0,256.26,163.72
2018,2,16,11,15,943.5,80.0,1.25,17.25,662.0,312.18,212.76
2018,2,16,11,30,949.0,81.0,1.3,17.5,680.0,367.33,261.82
2018,2,16,11,45,951.5,82.0,1.3,17.75,690.5,420.39,308.62
2018,2,16,12,0,954.0,83.0,1.3,18.0,701.0,471.92,353.08
2018,2,16,12,15,954.5,82.5,1.35,18.1,702.5,519.45,393.77
2018,2,16,12,30,955.0,82.0,1.4,18.2,704.0,564.78,431.73
2018,2,16,12,45,952.5,82.5,1.4,18.35,698.0,607.04,466.02
2018,2,16,13,0,950.0,83.0,1.4,18.5,692.0,646.56,497.38
2018,2,16,13,15,945.5,82.5,1.45,18.5,677.5,680.94,525.06
2018,2,16,13,30,941.0,82.0,1.5,18.5,663.0,712.14,550.0
2018,2,16,13,45,933.5,81.0,1.5,18.5,640.5,737.45,569.99
2018,2,16,14,0,926.0,80.0,1.5,18.5,618.0,759.21,586.22
2018,2,16,14,15,915.0,78.5,1.55,18.3,588.5,774.24,598.45
2018,2,16,14,30,904.0,77.0,1.6,18.1,559.0,785.53,608.28
2018,2,16,14,45,888.5,75.0,1.6,17.95,522.5,789.03,612.22
2018,2,16,15,0,873.0,73.0,1.6,17.8,486.0,796.16,618.91
2018,2,16,15,15,851.0,70.5,1.6,17.8,444.5,786.71,613.58
2018,2,16,15,30,829.0,68.0,1.6,17.8,403.0,773.55,605.71
2018,2,16,15,45,797.5,64.5,1.4,16.8,356.5,747.98,588.95
2018,2,16,16,0,766.0,61.0,1.2,15.8,310.0,719.15,569.21
2018,2,16,16,15,719.5,56.5,1.15,14.8,261.5,674.17,538.18
2018,2,16,16,30,673.0,52.0,1.1,13.8,213.0,626.76,503.54
2018,2,16,16,45,598.5,46.0,1.1,12.85,165.0,553.88,447.33
2018,2,16,17,0,524.0,40.0,1.1,11.9,117.0,490.35,394.16
2018,2,16,17,15,388.5,31.0,1.1,11.6,76.0,371.44,284.05
2018,2,16,17,30,253.0,22.0,1.1,11.3,35.0,234.41,0.0
2018,2,16,17,45,126.5,11.0,1.15,11.05,17.5,96.31,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,1.05,9.65,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,1.0,9.9,12.0,9.39,0.0
2018,2,17,7,15,266.0,22.0,0.95,10.55,45.5,18.43,0.0
2018,2,17,7,30,429.0,33.0,0.9,11.2,79.0,27.44,17.65
2018,2,17,7,45,521.5,40.5,0.8,11.8,125.5,33.15,23.72
2018,2,17,8,0,614.0,48.0,0.7,12.4,172.0,38.91,29.24
2018,2,17,8,15,670.5,53.0,0.65,13.05,220.5,46.18,35.89
2018,2,17,8,30,727.0,58.0,0.6,13.7,269.0,50.03,39.32
2018,2,17,8,45,763.0,62.0,0.55,14.3,316.5,52.88,41.75
2018,2,17,9,0,799.0,66.0,0.5,14.9,364.0,55.72,44.1
2018,2,17,9,15,825.5,68.5,0.5,15.65,408.0,57.29,45.24
2018,2,17,9,30,852.0,71.0,0.5,16.4,452.0,58.89,46.37
2018,2,17,9,45,871.0,73.0,0.5,17.15,491.0,67.46,53.54
2018,2,17,10,0,890.0,75.0,0.5,17.9,530.0,69.19,54.73
2018,2,17,10,15,902.5,76.5,0.55,18.25,562.5,88.53,54.34
2018,2,17,10,30,915.0,78.0,0.6,18.6,595.0,145.49,78.98
2018,2,17,10,45,923.5,79.0,0.6,18.95,620.5,202.18,118.01
2018,2,17,11,0,932.0,80.0,0.6,19.3,646.0,258.87,163.9
2018,2,17,11,15,937.5,81.0,0.6,19.55,664.0,314.57,211.78
2018,2,17,11,30,943.0,82.0,0.6,19.8,682.0,369.49,259.43
2018,2,17,11,45,945.0,82.5,0.65,20.05,691.5,421.72,304.65
2018,2,17,12,0,947.0,83.0,0.7,20.3,701.0,472.35,347.6
2018,2,17,12,15,947.0,82.5,0.75,20.45,702.0,519.36,386.88
2018,2,17,12,30,947.0,82.0,0.8,20.6,703.0,564.14,423.44
2018,2,17,12,45,945.0,82.0,0.85,20.75,696.5,605.89,456.84
2018,2,17,13,0,943.0,82.0,0.9,20.9,690.0,644.93,487.52
2018,2,17,13,15,938.5,81.0,0.95,20.85,675.5,678.54,514.16
2018,2,17,13,30,934.0,80.0,1.0,20.8,661.0,708.94,538.16
2018,2,17,13,45,926.0,79.5,1.05,20.7,639.0,734.15,558.35
2018,2,17,14,0,918.0,79.0,1.1,20.6,617.0,755.84,574.76
2018,2,17,14,15,907.0,77.5,1.15,20.4,587.5,770.62,586.67
2018,2,17,14,30,896.0,76.0,1.2,20.2,558.0,781.67,596.26
2018,2,17,14,45,879.5,74.5,1.2,19.95,521.5,784.76,600.06
2018,2,17,15,0,863.0,73.0,1.2,19.7,485.0,791.57,606.64
2018,2,17,15,15,841.0,70.5,1.2,19.7,443.5,781.93,601.29
2018,2,17,15,30,819.0,68.0,1.2,19.7,402.0,768.63,593.5
2018,2,17,15,45,787.5,64.5,1.2,18.6,356.0,742.92,579.17
2018,2,17,16,0,756.0,61.0,1.2,17.5,310.0,713.99,561.94
2018,2,17,16,15,709.5,57.0,1.2,16.45,262.0,669.52,532.13
2018,2,17,16,30,663.0,53.0,1.2,15.4,214.0,622.61,498.66
2018,2,17,16,45,588.5,47.0,1.15,14.4,166.0,557.46,448.31
2018,2,17,17,0,514.0,41.0,1.1,13.4,118.0,485.89,389.35
2018,2,17,17,15,381.5,31.5,1.2,12.95,77.0,368.24,283.85
2018,2,17,17,30,249.0,22.0,1.3,12.5,36.0,235.09,0.9
2018,2,17,17,45,124.5,11.0,1.35,12.0,18.0,95.31,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,6,45,14.0,4.0,2.2,9.8,4.0,0.0,0.0
2018,2,18,7,0,28.0,8.0,2.3,10.0,8.0,6.83,0.0
2018,2,18,7,15,180.0,24.5,2.5,10.3,43.0,19.09,2.37
2018,2,18,7,30,332.0,41.0,2.7,10.6,78.0,34.25,23.65
2018,2,18,7,45,425.0,51.0,2.95,10.9,123.0,41.67,31.35
2018,2,18,8,0,518.0,61.0,3.2,11.2,168.0,49.06,38.43
2018,2,18,8,15,485.5,74.5,3.3,11.4,195.0,58.37,47.04
2018,2,18,8,30,453.0,88.0,3.4,11.6,222.0,64.84,52.91
2018,2,18,8,45,243.0,102.0,3.5,11.75,175.0,75.13,62.07
2018,2,18,9,0,33.0,116.0,3.6,11.9,128.0,89.42,74.66
2018,2,18,9,15,162.0,143.5,3.65,12.05,215.5,105.21,88.41
2018,2,18,9,30,291.0,171.0,3.7,12.2,303.0,118.05,99.43
2018,2,18,9,45,358.5,177.5,3.7,12.35,353.5,122.44,102.95
2018,2,18,10,0,426.0,184.0,3.7,12.5,404.0,120.06,100.57
2018,2,18,10,15,349.0,214.0,3.75,12.55,401.5,152.78,117.08
2018,2,18,10,30,272.0,244.0,3.8,12.6,399.0,190.11,142.81
2018,2,18,10,45,445.0,211.0,3.8,12.7,477.5,213.38,152.39
2018,2,18,11,0,618.0,178.0,3.8,12.8,556.0,259.62,184.02
2018,2,18,11,15,716.5,155.0,3.85,12.85,605.0,308.13,223.79
2018,2,18,11,30,815.0,132.0,3.9,12.9,654.0,369.22,275.54
2018,2,18,11,45,869.5,116.0,3.95,12.95,680.5,422.74,323.08
2018,2,18,12,0,924.0,100.0,4.0,13.0,707.0,480.52,373.8
2018,2,18,12,15,894.5,110.0,4.05,13.0,699.0,522.36,412.07
2018,2,18,12,30,865.0,120.0,4.1,13.0,691.0,561.01,446.62
2018,2,18,12,45,887.5,112.5,4.15,12.95,693.5,607.9,486.81
2018,2,18,13,0,910.0,105.0,4.2,12.9,696.0,653.77,525.56
2018,2,18,13,15,897.5,106.0,4.25,12.8,678.5,684.67,552.23
2018,2,18,13,30,885.0,107.0,4.3,12.7,661.0,711.95,575.77
2018,2,18,13,45,725.5,133.5,4.35,12.6,577.5,661.73,538.39
2018,2,18,14,0,566.0,160.0,4.4,12.5,494.0,598.28,489.82
2018,2,18,14,15,491.5,171.5,4.4,12.25,451.5,566.35,466.18
2018,2,18,14,30,417.0,183.0,4.4,12.0,409.0,536.84,443.54
2018,2,18,14,45,481.0,162.5,4.4,11.8,407.0,577.37,478.76
2018,2,18,15,0,545.0,142.0,4.4,11.6,405.0,616.65,512.69
2018,2,18,15,15,547.5,130.5,4.4,11.6,375.5,615.08,513.07
2018,2,18,15,30,550.0,119.0,4.4,11.6,346.0,618.21,517.07
2018,2,18,15,45,451.0,114.0,4.3,11.0,286.0,529.85,447.41
2018,2,18,16,0,352.0,109.0,4.2,10.4,226.0,447.15,380.39
2018,2,18,16,15,454.5,89.5,4.1,10.05,216.5,507.12,432.13
2018,2,18,16,30,557.0,70.0,4.0,9.7,207.0,568.72,480.91
2018,2,18,16,45,430.0,60.5,3.9,9.35,152.5,452.11,383.32
2018,2,18,17,0,303.0,51.0,3.8,9.0,98.0,336.6,283.09
2018,2,18,17,15,228.5,38.5,3.75,8.8,66.5,264.81,212.5
2018,2,18,17,30,154.0,26.0,3.7,8.6,35.0,177.97,33.04
2018,2,18,17,45,77.0,13.0,3.65,8.35,17.5,64.48,0.0
2018,2,18,18,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,45,5.5,5.0,3.15,5.6,5.0,0.0,0.0
2018,2,19,7,0,11.0,10.0,3.2,5.7,10.0,8.54,0.0
2018,2,19,7,15,144.5,28.0,3.25,5.9,44.0,21.69,6.11
2018,2,19,7,30,278.0,46.0,3.3,6.1,78.0,35.43,25.33
2018,2,19,7,45,409.5,54.0,3.4,6.35,127.0,44.09,34.18
2018,2,19,8,0,541.0,62.0,3.5,6.6,176.0,49.89,39.94
2018,2,19,8,15,609.0,67.5,3.45,6.9,226.0,53.35,43.32
2018,2,19,8,30,677.0,73.0,3.4,7.2,276.0,56.91,46.61
2018,2,19,8,45,724.5,76.0,3.35,7.5,325.0,58.46,47.94
2018,2,19,9,0,772.0,79.0,3.3,7.8,374.0,65.55,54.24
2018,2,19,9,15,788.5,84.0,3.25,8.05,415.0,68.59,56.8
2018,2,19,9,30,805.0,89.0,3.2,8.3,456.0,71.56,59.26
2018,2,19,9,45,812.5,94.0,3.1,8.55,491.0,74.33,61.53
2018,2,19,10,0,820.0,99.0,3.0,8.8,526.0,77.02,63.73
2018,2,19,10,15,849.5,98.0,2.9,9.0,564.0,99.22,63.07
2018,2,19,10,30,879.0,97.0,2.8,9.2,602.0,154.3,89.86
2018,2,19,10,45,907.0,93.0,2.75,9.4,633.5,215.87,135.39
2018,2,19,11,0,935.0,89.0,2.7,9.6,665.0,272.62,183.56
2018,2,19,11,15,938.0,89.5,2.7,9.7,681.5,327.79,234.34
2018,2,19,11,30,941.0,90.0,2.7,9.8,698.0,381.88,284.74
2018,2,19,11,45,942.5,91.5,2.65,9.9,708.0,434.96,333.62
2018,2,19,12,0,944.0,93.0,2.6,10.0,718.0,486.44,380.05
2018,2,19,12,15,943.5,93.5,2.6,10.0,719.5,534.31,422.7
2018,2,19,12,30,943.0,94.0,2.6,10.0,721.0,579.96,462.46
2018,2,19,12,45,939.5,94.0,2.65,10.0,714.0,621.08,497.96
2018,2,19,13,0,936.0,94.0,2.7,10.0,707.0,659.37,530.51
2018,2,19,13,15,931.0,93.5,2.75,9.95,692.0,693.27,559.21
2018,2,19,13,30,926.0,93.0,2.8,9.9,677.0,723.97,585.06
2018,2,19,13,45,917.0,92.5,2.8,9.9,654.5,748.58,605.62
2018,2,19,14,0,908.0,92.0,2.8,9.9,632.0,769.62,622.22
2018,2,19,14,15,897.5,90.0,2.8,9.8,602.0,790.81,639.02
2018,2,19,14,30,887.0,88.0,2.8,9.7,572.0,802.28,648.78
2018,2,19,14,45,872.5,85.0,2.8,9.6,535.5,805.66,652.76
2018,2,19,15,0,858.0,82.0,2.8,9.5,499.0,805.16,654.07
2018,2,19,15,15,830.5,80.0,2.8,9.5,455.5,791.56,645.46
2018,2,19,15,30,803.0,78.0,2.8,9.5,412.0,774.17,634.03
2018,2,19,15,45,761.5,74.5,2.6,9.2,363.0,739.98,609.1
2018,2,19,16,0,720.0,71.0,2.4,8.9,314.0,708.25,585.54
2018,2,19,16,15,659.0,66.5,2.2,8.5,263.0,652.1,542.37
2018,2,19,16,30,598.0,62.0,2.0,8.1,212.0,594.12,496.22
2018,2,19,16,45,562.5,53.5,1.85,7.65,170.0,549.89,458.87
2018,2,19,17,0,527.0,45.0,1.7,7.2,128.0,504.42,417.26
2018,2,19,17,15,392.5,35.0,1.65,6.85,84.5,382.79,307.71
2018,2,19,17,30,258.0,25.0,1.6,6.5,41.0,249.55,83.91
2018,2,19,17,45,129.0,12.5,1.6,6.1,20.5,100.5,0.0
2018,2,19,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,18.0,5.5,0.9,4.3,6.0,0.0,0.0
2018,2,20,7,0,36.0,11.0,0.8,4.6,12.0,9.39,0.0
2018,2,20,7,15,106.5,27.0,0.75,5.2,38.0,21.12,7.68
2018,2,20,7,30,177.0,43.0,0.7,5.8,64.0,32.79,23.31
2018,2,20,7,45,327.0,52.5,0.65,6.4,114.0,40.09,30.72
2018,2,20,8,0,477.0,62.0,0.6,7.0,164.0,49.33,39.49
2018,2,20,8,15,611.5,61.0,0.65,7.55,225.5,48.03,38.44
2018,2,20,8,30,746.0,60.0,0.7,8.1,287.0,51.61,41.68
2018,2,20,8,45,736.5,70.5,0.75,8.7,324.5,59.24,48.46
2018,2,20,9,0,727.0,81.0,0.8,9.3,362.0,60.93,49.76
2018,2,20,9,15,646.0,103.5,0.85,9.6,374.5,74.9,62.09
2018,2,20,9,30,565.0,126.0,0.9,9.9,387.0,88.35,73.78
2018,2,20,9,45,384.0,179.5,0.9,10.25,363.5,117.8,99.36
2018,2,20,10,0,203.0,233.0,0.9,10.6,340.0,158.06,133.77
2018,2,20,10,15,306.5,226.5,1.0,10.85,399.0,160.86,123.31
2018,2,20,10,30,410.0,220.0,1.1,11.1,458.0,186.44,133.64
2018,2,20,10,45,605.0,172.5,1.15,11.3,540.0,216.99,147.82
2018,2,20,11,0,800.0,125.0,1.2,11.5,622.0,268.99,183.76
2018,2,20,11,15,864.0,108.5,1.25,11.65,659.0,321.54,228.65
2018,2,20,11,30,928.0,92.0,1.3,11.8,696.0,382.62,281.37
2018,2,20,11,45,931.0,92.5,1.35,11.95,706.0,434.86,328.35
2018,2,20,12,0,934.0,93.0,1.4,12.1,716.0,485.62,373.12
2018,2,20,12,15,935.0,92.5,1.45,12.1,717.5,532.89,414.28
2018,2,20,12,30,936.0,92.0,1.5,12.1,719.0,578.03,452.77
2018,2,20,12,45,934.5,91.5,1.55,12.15,712.5,619.47,487.46
2018,2,20,13,0,933.0,91.0,1.6,12.2,706.0,658.24,519.37
2018,2,20,13,15,928.5,90.5,1.65,12.15,691.5,692.26,547.38
2018,2,20,13,30,924.0,90.0,1.7,12.1,677.0,723.12,572.65
2018,2,20,13,45,791.0,124.5,1.75,12.0,615.0,701.66,557.77
2018,2,20,14,0,658.0,159.0,1.8,11.9,553.0,669.19,534.49
2018,2,20,14,15,448.0,186.5,1.85,11.75,449.0,553.08,446.98
2018,2,20,14,30,238.0,214.0,1.9,11.6,345.0,418.44,341.5
2018,2,20,14,45,265.5,201.5,1.95,11.45,339.0,436.4,358.52
2018,2,20,15,0,293.0,189.0,2.0,11.3,333.0,453.75,374.22
2018,2,20,15,15,352.5,166.5,2.0,11.3,325.0,484.24,400.83
2018,2,20,15,30,412.0,144.0,2.0,11.3,317.0,531.9,440.19
2018,2,20,15,45,336.0,137.0,2.05,10.65,268.0,448.46,375.4
2018,2,20,16,0,260.0,130.0,2.1,10.0,219.0,383.12,323.34
2018,2,20,16,15,219.0,113.5,1.95,9.45,180.5,333.16,282.63
2018,2,20,16,30,178.0,97.0,1.8,8.9,142.0,282.79,240.24
2018,2,20,16,45,136.0,78.5,1.65,8.3,108.5,212.99,180.49
2018,2,20,17,0,94.0,60.0,1.5,7.7,75.0,159.52,132.9
2018,2,20,17,15,64.5,41.5,1.5,7.4,50.0,115.67,91.76
2018,2,20,17,30,35.0,23.0,1.5,7.1,25.0,63.41,24.15
2018,2,20,17,45,24.0,13.0,1.45,6.8,13.5,27.88,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.4,6.4,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,7.5,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,15.0,10.0,0.7,6.0,10.0,8.54,0.0
2018,2,21,7,15,36.5,27.5,0.75,6.45,31.0,21.75,9.41
2018,2,21,7,30,58.0,45.0,0.8,6.9,52.0,34.94,25.22
2018,2,21,7,45,265.5,54.0,0.85,7.35,109.5,40.84,31.32
2018,2,21,8,0,473.0,63.0,0.9,7.8,167.0,49.97,39.96
2018,2,21,8,15,590.0,63.5,0.95,8.15,224.5,49.72,39.88
2018,2,21,8,30,707.0,64.0,1.0,8.5,282.0,54.5,44.22
2018,2,21,8,45,744.5,67.5,1.0,8.85,329.5,56.78,46.18
2018,2,21,9,0,782.0,71.0,1.0,9.2,377.0,59.09,48.11
2018,2,21,9,15,811.0,73.0,0.95,9.5,421.5,60.18,48.9
2018,2,21,9,30,840.0,75.0,0.9,9.8,466.0,61.32,49.74
2018,2,21,9,45,862.5,76.0,0.9,10.1,506.0,61.71,49.89
2018,2,21,10,0,885.0,77.0,0.9,10.4,546.0,70.49,57.49
2018,2,21,10,15,897.0,79.0,0.85,10.75,579.0,101.93,60.67
2018,2,21,10,30,909.0,81.0,0.8,11.1,612.0,159.27,90.59
2018,2,21,10,45,918.5,82.5,0.7,11.5,638.5,216.52,133.21
2018,2,21,11,0,928.0,84.0,0.6,11.9,665.0,273.91,181.6
2018,2,21,11,15,932.5,85.5,0.6,12.2,683.0,329.85,231.18
2018,2,21,11,30,937.0,87.0,0.6,12.5,701.0,384.95,280.06
2018,2,21,11,45,938.5,88.0,0.55,12.75,710.5,437.41,325.76
2018,2,21,12,0,940.0,89.0,0.5,13.0,720.0,488.26,368.74
2018,2,21,12,15,939.5,89.5,0.65,13.15,721.5,535.9,409.79
2018,2,21,12,30,939.0,90.0,0.8,13.3,723.0,581.32,448.23
2018,2,21,12,45,935.5,90.5,0.95,13.5,716.5,622.65,482.76
2018,2,21,13,0,932.0,91.0,1.1,13.7,710.0,661.19,514.55
2018,2,21,13,15,926.5,91.0,1.2,13.65,695.0,695.02,542.41
2018,2,21,13,30,921.0,91.0,1.3,13.6,680.0,725.65,567.6
2018,2,21,13,45,912.0,90.0,1.4,13.6,657.0,749.48,587.41
2018,2,21,14,0,903.0,89.0,1.5,13.6,634.0,769.72,603.43
2018,2,21,14,15,890.5,88.0,1.55,13.45,604.0,783.7,615.0
2018,2,21,14,30,878.0,87.0,1.6,13.3,574.0,801.04,629.21
2018,2,21,14,45,860.0,85.0,1.6,13.15,537.0,802.51,631.72
2018,2,21,15,0,842.0,83.0,1.6,13.0,500.0,800.08,631.75
2018,2,21,15,15,819.5,80.5,1.6,13.0,458.0,789.6,625.78
2018,2,21,15,30,797.0,78.0,1.6,13.0,416.0,775.45,617.19
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,744.12,595.74
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,715.64,575.94
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,664.27,539.4
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,610.86,499.73
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,537.17,442.0
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,462.95,380.53
2018,2,21,17,15,351.0,39.0,1.15,8.7,85.5,358.18,288.74
2018,2,21,17,30,242.0,27.0,1.2,8.4,44.0,245.82,127.9
2018,2,21,17,45,129.0,15.0,1.2,8.05,23.0,103.41,0.0
2018,2,21,18,0,16.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.2,7.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
