Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,14.51,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,23.36,10.7
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,31.19,21.89
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,37.46,28.2
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,44.18,34.58
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,47.68,37.83
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,50.6,40.46
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,53.54,43.02
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,55.17,44.35
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,63.68,51.8
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,66.22,53.81
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,68.65,55.72
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,70.88,57.46
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,84.71,56.65
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,143.7,79.81
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,203.43,120.82
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,262.69,169.72
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,321.87,221.75
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,379.22,273.07
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,435.6,322.96
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,489.93,370.16
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,542.64,414.76
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,591.59,454.98
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,638.09,492.15
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,680.62,526.0
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,720.16,556.97
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,754.8,583.5
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,786.16,606.49
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,811.87,625.3
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,833.94,641.78
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,848.98,653.14
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,860.17,662.1
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,864.62,667.39
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,865.25,670.28
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,864.34,671.32
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,851.13,663.9
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,827.59,651.02
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,800.67,635.39
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,757.64,606.76
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,711.99,575.04
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,652.43,530.5
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,585.93,477.96
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,483.9,394.85
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,384.5,303.16
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,229.15,25.15
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,63.01,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,13.23,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,22.49,11.3
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,32.25,23.08
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,40.6,31.27
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,44.01,34.67
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,51.82,41.87
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,54.98,44.65
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,58.14,47.32
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,59.97,48.72
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,61.81,50.09
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,62.83,50.73
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,72.02,58.6
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,72.63,58.84
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,88.79,57.09
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,148.66,82.46
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,208.99,124.81
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,268.26,174.02
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,327.35,225.92
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,385.22,277.5
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,442.16,327.45
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,497.28,374.51
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,550.79,418.69
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,599.45,458.42
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,645.78,495.24
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,688.69,527.96
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,728.7,557.64
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,763.42,583.79
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,794.76,605.86
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,821.1,623.95
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,843.76,639.65
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,859.88,651.42
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,872.14,660.82
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,876.59,665.17
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,877.15,667.16
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,869.43,663.6
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,858.03,657.69
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,843.41,649.11
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,816.52,631.83
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,774.74,606.01
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,730.35,577.11
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,619.62,497.53
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,503.7,409.83
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,355.72,291.43
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,221.06,174.43
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,150.47,36.87
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,56.67,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,14.94,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,24.18,13.23
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,35.61,25.8
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,45.68,35.41
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,63.3,51.5
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,81.07,67.43
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,90.38,75.5
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,101.45,84.92
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,89.83,74.27
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,81.78,66.83
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,82.64,67.24
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,83.57,67.7
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,81.69,65.75
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,91.4,56.79
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,154.44,86.43
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,211.68,125.53
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,270.68,174.15
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,329.54,225.29
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,386.66,275.41
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,442.81,323.82
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,497.31,369.6
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,550.22,412.57
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,598.93,451.57
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,645.36,487.74
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,677.07,511.85
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,703.32,531.35
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,724.88,547.59
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,736.56,556.75
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,754.57,570.06
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,769.0,579.9
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,792.8,596.3
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,813.4,610.43
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,812.93,610.53
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,808.69,608.52
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,754.13,573.06
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,690.21,530.98
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,691.72,534.62
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,689.37,534.6
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,680.32,532.31
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,667.87,526.82
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,564.91,453.18
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,462.29,375.86
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,376.97,306.54
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,300.93,237.5
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,190.76,69.34
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,56.27,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,10.67,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,18.17,8.95
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,29.55,20.43
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,40.75,30.88
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,38.46,29.05
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,35.53,26.46
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,38.45,29.01
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,41.37,31.48
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,72.4,58.76
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,100.86,83.22
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,124.76,103.32
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,150.48,124.65
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,157.39,129.81
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,167.0,130.27
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,183.24,134.92
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,238.1,169.39
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,266.23,183.47
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,324.44,225.47
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,383.87,276.15
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,442.1,325.93
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,495.23,371.62
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,546.73,414.73
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,595.23,454.76
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,641.57,492.16
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,683.82,525.46
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,723.33,556.04
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,757.98,582.52
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,789.35,604.59
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,815.66,623.39
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,838.39,639.83
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,854.54,652.27
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,866.89,662.32
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,870.7,666.84
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,870.63,668.94
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,862.46,664.97
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,850.65,658.6
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,827.76,644.43
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,810.76,634.15
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,767.6,605.67
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,722.04,574.51
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,649.8,521.45
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,584.57,471.01
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,491.65,396.88
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,401.49,317.38
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,263.49,121.44
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,100.48,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,2.56,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,13.86,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,24.94,14.68
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,38.74,28.28
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,51.39,39.98
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,66.94,53.99
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,82.09,67.36
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,97.15,80.39
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,111.81,92.81
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,118.57,98.22
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,128.78,106.51
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,131.89,108.74
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,127.81,104.89
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,120.36,98.22
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,133.17,91.87
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,164.1,99.2
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,215.04,130.83
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,270.11,185.11
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,305.78,223.26
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,334.65,249.24
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,354.58,267.48
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,352.94,268.97
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,339.6,260.23
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,429.82,329.6
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,544.81,416.49
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,632.72,482.65
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,724.58,551.11
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,759.19,576.75
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,790.6,598.91
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,816.89,617.31
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,839.67,633.45
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,855.9,645.68
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,868.39,655.61
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,872.14,659.2
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,872.05,660.45
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,855.76,651.07
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,844.92,645.62
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,824.11,633.31
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,800.0,618.55
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,756.11,590.39
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,709.74,559.45
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,601.58,480.81
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,488.9,395.31
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,362.09,294.76
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,250.12,198.74
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,160.2,83.09
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,37.96,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,5.12,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,13.92,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,22.88,13.49
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,32.76,23.37
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,42.58,32.58
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,53.98,43.0
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,70.94,58.18
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,90.25,75.12
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,108.83,91.09
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,116.82,97.6
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,128.55,107.25
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,138.15,114.99
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,147.38,122.34
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,137.3,113.25
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,153.72,110.43
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,192.09,132.78
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,227.95,160.22
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,273.29,199.55
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,305.72,228.67
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,345.23,260.04
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,388.77,294.71
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,425.62,324.62
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,465.77,356.69
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,509.23,390.59
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,555.46,426.19
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,588.76,452.07
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,621.21,477.09
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,648.08,497.94
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,673.19,517.41
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,675.97,520.3
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,674.93,520.58
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,686.36,530.84
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,695.29,539.28
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,680.58,530.13
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,662.78,518.92
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,645.83,508.45
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,626.21,495.91
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,621.02,495.21
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,612.68,491.52
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,571.16,462.11
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,528.05,430.8
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,435.84,358.7
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,327.15,270.97
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,266.43,219.65
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,207.19,166.26
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,138.91,79.5
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,43.37,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,1.71,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,4.8,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.39,0.61
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.27,3.49
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,13.16,6.23
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,12.75,5.93
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,12.34,5.57
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,13.18,6.32
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.01,7.05
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,23.12,15.22
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,32.25,23.32
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,28.95,20.27
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,25.65,17.25
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,30.23,21.24
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,34.82,23.92
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,55.26,40.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,75.77,57.82
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,67.43,50.7
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,59.09,43.68
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,108.84,84.26
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,158.05,123.47
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,173.23,135.17
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,188.79,147.25
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,170.19,132.63
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,150.75,117.38
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,136.61,106.26
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,122.09,94.73
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,146.46,114.56
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,171.68,134.86
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,138.09,108.02
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,104.14,80.72
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,111.88,87.28
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,119.93,93.99
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,119.59,93.95
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,119.41,94.1
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,114.72,90.5
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,110.13,86.99
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,106.22,84.09
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,102.64,81.43
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,85.01,66.93
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,67.15,52.02
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,49.17,36.74
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,33.05,22.82
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,25.17,15.84
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,17.31,8.76
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,11.83,2.09
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,6.44,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,8.54,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,17.31,0.01
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,25.96,16.61
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,36.1,26.51
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,46.0,35.77
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,57.78,46.5
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,75.63,62.39
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,75.49,62.02
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,81.38,66.91
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,70.06,56.62
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,64.43,51.39
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,66.57,52.95
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,68.63,54.41
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,76.68,61.03
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,113.8,64.74
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,171.8,96.24
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,230.37,139.68
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,289.14,188.84
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,346.4,238.04
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,401.28,285.59
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,451.44,328.44
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,507.39,373.74
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,562.02,417.02
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,610.29,454.35
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,656.38,489.05
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,692.0,515.98
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,723.37,539.41
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,753.8,561.22
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,775.31,576.73
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,802.03,594.95
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,825.64,611.06
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,829.89,614.77
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,830.0,616.16
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,833.36,619.09
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,833.03,619.65
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,841.31,626.72
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,846.02,631.43
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,812.19,611.7
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,781.33,594.04
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,739.36,568.55
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,695.17,540.44
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,603.02,476.53
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,510.93,409.17
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,427.25,343.47
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,345.24,274.12
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,237.72,155.07
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,83.86,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,9.39,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,19.77,3.87
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,30.67,20.49
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,39.74,29.31
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,46.9,36.01
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,48.5,37.55
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,50.41,39.2
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,57.49,45.28
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,60.06,47.3
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,85.32,68.94
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,110.96,90.5
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,112.42,91.32
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,114.02,92.3
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,114.32,92.19
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,144.79,96.74
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,197.91,136.75
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,240.8,175.82
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,244.82,183.46
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,233.29,178.29
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,248.02,190.09
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,262.96,201.94
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,341.21,261.21
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,444.22,339.98
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,535.31,410.28
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,633.46,485.54
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,571.38,440.1
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,469.69,363.8
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,444.93,345.05
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,401.8,311.41
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,369.01,287.18
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,346.21,270.07
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,306.27,239.61
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,264.18,207.05
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,201.71,158.33
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,153.96,120.39
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,126.88,99.02
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,99.75,77.31
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,126.24,100.79
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,157.76,128.33
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,93.7,74.71
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,43.94,31.99
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,26.11,16.77
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.86,2.74
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.39,0.58
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.92,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.28,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,2.56,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.39,0.95
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,11.51,4.69
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,15.65,8.41
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,28.9,20.26
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,42.2,32.04
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,39.72,29.74
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,37.24,27.45
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,34.77,25.17
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,32.3,22.91
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,42.72,31.99
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,53.16,39.07
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,74.57,56.75
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,95.19,73.61
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,114.09,88.92
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,133.14,104.27
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,177.55,139.75
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,221.12,174.25
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,260.24,204.95
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,306.0,240.98
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,236.12,186.5
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,162.13,127.8
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,162.93,128.74
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,163.34,129.19
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,128.83,100.98
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,88.47,67.61
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,138.02,108.78
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,186.13,148.32
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,199.11,159.0
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,212.73,170.32
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,204.29,163.8
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,195.57,157.1
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,206.56,166.95
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,218.15,177.28
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,280.53,230.88
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,343.2,283.89
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,334.0,277.63
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,323.24,270.11
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,269.18,225.54
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,214.57,179.48
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,158.53,131.14
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,101.26,80.74
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,75.05,50.7
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,27.39,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.39,1.04
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,11.51,4.81
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,15.65,8.56
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,16.48,9.3
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,17.32,10.02
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,37.64,28.24
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,58.07,46.34
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,51.84,40.65
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,45.61,35.02
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,56.06,44.17
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,66.53,50.81
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,54.44,40.51
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,42.37,30.26
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,45.31,32.68
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,48.25,35.08
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,53.28,39.26
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,58.31,43.43
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,100.39,78.33
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,142.57,112.88
