Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,49.72,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,11.1,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,21.0,6.24
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.74,21.73
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,37.83,27.97
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,43.69,33.57
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,60.91,49.07
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,82.75,68.36
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,97.45,81.01
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,113.96,95.0
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,119.52,99.25
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,121.81,100.65
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,107.92,88.25
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,99.43,80.58
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,84.63,67.58
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,78.91,62.42
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,110.41,64.97
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,176.01,101.34
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,231.79,141.51
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,288.42,187.91
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,344.99,236.45
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,401.72,285.21
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,457.08,332.21
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,511.9,377.55
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,564.62,420.17
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,616.17,460.68
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,665.3,498.34
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,712.79,533.86
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,757.19,566.57
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,799.44,596.82
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,838.54,623.27
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,874.99,647.9
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,903.38,667.43
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,928.36,684.87
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,947.15,698.25
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,962.29,709.45
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,977.98,721.14
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,990.09,730.65
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,990.33,733.27
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,986.94,733.81
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,983.62,733.42
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,964.86,722.95
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,944.6,713.01
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,921.12,700.85
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,880.14,676.57
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,831.71,646.66
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,783.4,616.08
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,733.61,583.23
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,646.09,520.79
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,559.98,456.56
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,473.64,388.41
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,390.09,318.76
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,286.83,225.62
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,176.51,35.79
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,63.17,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,9.39,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,15.2,4.1
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,21.45,13.06
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,33.03,23.94
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,45.01,35.03
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,61.23,49.74
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,77.22,63.98
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,93.78,78.43
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,110.17,92.43
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,125.93,105.63
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,145.12,121.56
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,146.73,122.19
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,144.57,119.69
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,114.28,93.37
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,89.3,71.71
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,122.39,75.39
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,170.65,98.25
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,234.39,145.51
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,289.9,191.21
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,345.48,238.94
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,401.17,286.65
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,455.09,332.32
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,508.42,376.26
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,559.61,417.83
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,609.61,457.37
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,657.35,493.95
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,703.4,528.37
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,745.99,560.41
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,786.42,590.43
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,823.29,615.63
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,857.51,638.87
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,886.0,658.64
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,911.31,676.42
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,931.08,690.66
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,947.42,702.83
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,968.95,718.43
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,975.29,724.14
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,973.5,725.43
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,968.04,724.52
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,955.83,718.17
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,940.16,709.66
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,919.99,700.73
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,890.69,685.4
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,849.93,660.82
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,807.0,634.2
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,749.84,596.91
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,691.59,557.4
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,618.71,504.67
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,540.83,445.56
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,449.61,372.89
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,363.05,299.78
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,257.43,204.62
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,142.56,43.72
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,46.72,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,6.83,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,18.14,6.98
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,29.85,20.51
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,35.69,26.4
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,43.38,33.64
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,52.64,42.11
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,62.91,51.29
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,83.01,69.06
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,102.69,86.11
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,127.81,107.61
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,148.07,124.52
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,114.85,95.25
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,92.66,75.68
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,84.93,68.67
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,86.03,69.32
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,120.36,72.39
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,173.53,101.34
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,235.68,147.98
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,290.54,193.79
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,346.03,242.45
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,401.79,291.39
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,456.12,338.53
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,510.06,384.15
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,562.6,427.57
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,614.06,468.93
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,662.59,507.13
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,709.47,543.2
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,753.04,576.35
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,794.42,606.96
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,832.22,633.42
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,867.33,657.98
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,897.41,679.36
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,924.34,698.7
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,946.15,714.7
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,964.54,728.57
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,976.58,738.29
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,985.04,745.82
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,986.85,749.45
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,985.07,750.87
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,986.82,753.88
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,973.09,746.44
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,950.77,734.98
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,925.28,721.28
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,889.48,699.58
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,857.35,680.16
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,807.21,646.55
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,755.7,611.0
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,686.78,560.76
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,618.09,508.49
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,526.2,435.18
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,437.17,360.46
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,319.92,256.44
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,201.07,81.82
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,74.99,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,13.66,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,22.03,10.42
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,31.43,21.74
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,40.99,30.84
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,50.12,39.31
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,68.24,55.56
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,86.66,71.78
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,100.8,83.91
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,109.54,91.12
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,124.31,103.42
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,140.03,116.32
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,152.4,126.22
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,160.52,132.45
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,180.58,148.62
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,189.86,155.65
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,213.22,162.71
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,240.66,181.78
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,245.01,186.37
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,228.63,175.42
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,250.77,192.35
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,274.55,210.51
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,320.42,245.06
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,378.99,288.99
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,410.41,312.77
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,445.16,339.27
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,496.54,377.88
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,555.18,421.29
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,588.96,447.05
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,623.99,473.85
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,617.23,468.52
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,605.73,459.76
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,611.58,464.97
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,615.68,468.83
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,638.97,487.18
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,661.62,505.0
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,743.69,567.48
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,811.26,619.06
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,817.41,625.74
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,820.62,631.11
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,808.91,624.73
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,794.41,616.58
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,746.32,584.77
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,696.36,551.18
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,703.74,560.9
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,706.64,565.53
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,690.83,556.2
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,662.86,537.41
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,603.29,493.34
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,538.56,443.56
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,462.28,382.01
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,389.28,319.97
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,279.47,222.89
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,153.15,71.57
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,55.57,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,12.8,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,19.88,9.42
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,27.51,18.35
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,41.38,31.17
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,56.23,44.72
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,65.77,53.32
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,75.42,61.8
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,77.53,63.46
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,79.54,64.96
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,90.75,74.46
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,108.86,89.79
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,130.42,107.9
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,142.35,117.58
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,156.74,129.29
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,170.57,140.42
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,195.14,149.4
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,221.58,168.66
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,200.67,154.06
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,162.3,125.89
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,135.24,104.34
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,106.62,81.35
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,164.34,127.36
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,222.39,172.76
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,222.2,172.47
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,221.95,172.34
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,289.68,225.3
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,363.65,282.13
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,351.57,272.77
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,337.31,261.95
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,391.38,304.24
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,459.89,356.58
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,411.71,320.19
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,371.31,289.61
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,414.44,324.31
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,477.06,373.0
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,547.42,428.22
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,639.21,498.05
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,647.54,505.69
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,654.18,512.84
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,670.24,527.51
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,705.42,555.74
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,690.76,547.58
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,673.32,537.73
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,657.1,528.61
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,638.18,517.29
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,633.39,516.62
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,633.22,518.21
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,599.99,493.34
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,565.08,466.03
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,502.27,415.06
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,440.23,361.89
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,324.35,260.51
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,209.29,111.65
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,77.8,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,5.12,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,10.28,2.4
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,15.64,8.07
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,23.09,15.0
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,30.55,21.88
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,42.19,32.41
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,53.87,42.82
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,84.71,70.09
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,113.97,95.49
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,117.79,98.37
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,125.83,104.92
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,121.9,101.08
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,113.85,93.74
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,139.71,115.52
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,165.59,136.98
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,132.94,103.37
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,96.96,74.43
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,79.05,59.67
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,60.07,44.03
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,77.31,58.05
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,94.18,71.66
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,124.42,95.95
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,154.96,120.27
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,165.02,128.21
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,175.35,136.41
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,197.58,154.03
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,220.37,171.99
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,196.61,153.24
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,172.05,133.85
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,219.6,171.77
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,277.48,217.23
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,301.61,236.5
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,326.96,256.8
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,474.56,373.37
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,631.61,492.42
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,751.71,584.25
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,863.13,667.3
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,719.37,562.83
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,557.71,441.82
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,430.58,344.09
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,302.24,241.28
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,528.94,427.45
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,731.31,585.2
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,773.22,617.0
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,799.92,638.93
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,774.13,622.26
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,745.5,603.35
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,679.75,555.09
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,614.09,505.09
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,527.46,436.04
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,443.18,365.47
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,328.18,265.09
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,216.35,125.96
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,80.99,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.27,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,8.54,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,18.17,8.92
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,28.06,19.03
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,37.44,27.88
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,46.8,36.53
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,66.47,54.24
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,83.28,69.12
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,102.11,85.48
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,120.15,100.86
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,134.51,112.83
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,140.9,117.78
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,153.31,127.85
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,165.07,137.27
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,188.06,156.05
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,199.86,165.28
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,226.02,171.08
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,247.97,182.4
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,281.59,208.57
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,314.54,235.45
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,347.44,262.09
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,381.75,289.94
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,431.78,327.87
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,500.81,381.48
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,558.94,428.29
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,625.33,481.47
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,674.3,520.24
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,721.7,557.1
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,765.0,590.22
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,806.11,621.23
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,842.5,648.16
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,876.07,672.22
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,905.14,692.55
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,931.06,710.76
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,951.87,725.96
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,969.23,738.99
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,979.24,747.03
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,985.61,752.82
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,984.91,754.42
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,980.55,753.75
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,974.41,751.33
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,957.4,741.53
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,931.77,726.93
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,903.17,710.19
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,861.29,683.21
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,817.14,654.18
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,758.71,614.04
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,699.04,571.77
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,619.63,512.4
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,549.17,457.75
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,457.93,383.7
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,371.02,309.18
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,267.91,217.5
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,152.69,93.66
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,52.32,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.69,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.06,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,22.81,13.02
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,36.16,26.29
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,51.91,40.94
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,67.68,55.43
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,74.96,62.07
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,82.44,68.67
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,101.6,85.41
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,116.59,98.16
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,129.89,109.26
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,142.54,119.63
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,124.81,103.72
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,113.14,93.21
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,101.82,83.07
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,91.87,74.17
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,145.09,88.79
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,194.85,118.18
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,245.31,156.55
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,305.38,206.47
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,360.25,254.39
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,415.42,302.33
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,468.97,348.15
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,522.12,392.41
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,573.62,434.17
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,624.14,473.91
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,672.17,511.0
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,718.66,546.06
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,761.55,578.05
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,802.31,607.54
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,839.1,632.47
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,873.23,655.49
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,902.85,676.05
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,929.37,694.61
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,950.8,709.9
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,968.85,723.1
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,979.62,732.07
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,986.81,738.91
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,947.94,715.07
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,901.1,685.94
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,846.85,650.45
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,782.66,606.19
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,767.04,600.11
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,748.44,591.16
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,729.7,580.58
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,708.02,567.64
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,721.04,580.34
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,719.49,581.68
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,654.42,534.57
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,589.42,485.79
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,503.43,417.66
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,418.74,347.21
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,310.1,252.0
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,204.83,133.19
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,72.12,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,9.39,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,17.2,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,28.88,18.29
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,40.51,30.17
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,48.52,37.9
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,56.39,45.24
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,62.84,51.09
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,66.92,54.64
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,68.82,56.07
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,70.74,57.46
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,71.47,57.78
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,72.21,58.12
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,79.48,64.1
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,79.8,64.01
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,80.0,63.85
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,80.16,63.68
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,132.31,74.84
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,196.18,115.65
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,250.62,157.37
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,306.13,203.72
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,361.78,251.6
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,417.62,299.27
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,471.86,344.67
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,525.54,388.3
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,577.42,430.3
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,628.16,470.39
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,676.55,507.48
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,723.3,542.53
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,766.72,574.91
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,807.94,604.33
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,845.17,630.2
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,879.65,654.24
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,909.05,674.69
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,935.25,693.13
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,956.29,708.3
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,973.88,721.37
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,986.04,730.79
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,994.62,738.09
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,996.19,740.99
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,994.2,741.79
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,995.56,744.46
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,981.4,736.95
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,960.87,726.38
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,937.19,713.72
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,902.89,693.42
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,866.02,671.08
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,823.74,644.89
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,774.47,612.79
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,709.8,567.63
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,645.19,520.56
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,559.2,454.83
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,475.69,387.43
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,362.14,291.56
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,254.86,171.96
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,102.99,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,2.99,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,6.06,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,10.55,3.19
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,14.81,7.48
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,23.09,15.13
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,31.38,22.76
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,53.22,42.49
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,73.52,60.58
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,81.6,67.52
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,89.62,74.3
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,89.14,73.54
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,88.46,72.62
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,105.62,87.14
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,122.47,101.17
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,131.23,108.13
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,139.93,115.01
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,163.41,128.13
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,187.64,146.61
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,219.82,170.47
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,265.47,204.76
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,316.06,240.08
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,381.87,288.38
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,437.55,329.07
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,520.04,392.18
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,575.02,435.96
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,631.15,479.85
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,677.35,515.07
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,721.01,547.48
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,747.79,565.91
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,757.99,572.26
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,822.25,620.15
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,872.19,655.33
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,910.81,681.04
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,946.64,704.86
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,967.92,719.73
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,985.68,732.55
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,997.48,741.34
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,1005.63,747.95
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,1007.18,750.58
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,1005.12,751.07
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,995.94,746.76
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,995.23,748.31
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,973.18,735.92
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,947.97,721.6
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,911.43,699.59
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,872.39,675.58
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,827.03,646.46
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,774.86,611.67
