Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,912.85,698.0
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,879.26,677.66
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,843.31,655.46
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,795.85,624.74
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,746.93,592.24
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,684.21,548.53
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,621.35,503.05
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,540.58,441.43
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,458.25,375.72
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,358.67,292.77
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,266.59,209.21
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,157.09,49.53
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,30.86,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.55,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.04,1.31
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,15.64,8.07
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,22.26,14.28
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,32.63,23.78
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,43.03,33.19
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,64.43,52.26
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,84.81,70.07
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,100.62,83.55
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,116.25,96.63
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,132.07,109.68
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,147.71,122.37
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,163.92,135.36
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,186.74,153.67
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,187.09,153.23
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,195.2,146.56
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,186.96,124.13
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,216.73,133.89
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,268.16,175.03
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,322.25,220.65
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,380.7,270.84
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,433.22,316.03
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,484.98,359.62
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,536.34,401.69
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,585.69,441.5
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,634.07,479.58
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,680.0,514.8
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,724.47,548.18
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,766.19,579.18
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,805.93,607.58
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,841.04,631.82
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,873.55,654.28
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,901.53,673.97
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,926.49,691.73
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,945.99,706.1
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,962.18,718.45
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,972.08,726.6
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,991.35,741.2
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,992.03,743.37
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,989.18,743.53
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,978.27,737.92
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,963.99,730.23
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,942.88,719.17
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,918.73,706.04
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,891.67,690.73
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,856.04,669.17
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,808.83,638.51
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,760.18,606.07
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,698.78,563.59
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,637.23,519.26
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,556.75,457.96
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,478.16,395.08
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,373.73,307.85
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,281.78,223.96
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,170.82,68.34
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,39.23,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.87,2.09
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,17.72,9.89
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,25.58,17.21
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,34.3,25.22
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,43.03,33.12
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,59.25,47.55
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,74.76,61.1
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,89.33,73.58
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,103.73,85.7
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,120.44,99.63
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,136.93,113.15
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,148.48,122.31
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,159.91,131.29
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,177.67,145.41
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,183.52,142.31
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,220.14,168.7
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,260.71,197.84
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,274.63,207.3
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,303.97,229.12
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,344.33,255.94
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,406.07,301.04
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,460.52,342.39
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,538.01,402.0
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,587.37,441.5
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,635.73,479.45
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,682.26,514.76
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,727.35,548.19
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,768.58,579.06
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,807.72,607.04
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,842.96,631.57
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,875.56,654.32
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,903.59,674.56
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,928.57,692.89
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,949.01,707.75
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,966.15,720.57
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,977.5,730.14
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,985.41,737.65
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,986.37,740.39
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,996.57,749.57
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,986.11,744.13
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,972.25,736.72
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,951.63,726.87
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,927.96,714.93
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,889.46,691.67
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,843.58,662.84
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,738.35,589.53
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,625.13,507.8
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,547.56,450.59
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,471.91,391.71
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,411.18,343.06
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,351.88,293.42
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,278.84,230.04
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,192.03,152.77
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,114.59,51.64
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,24.28,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.27,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,14.84,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.64,14.77
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.62,24.69
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,41.71,31.53
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,48.37,37.76
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,54.79,43.58
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,56.2,44.77
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,57.77,46.01
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,65.58,52.7
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,68.04,54.6
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,69.58,55.66
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,71.04,56.66
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,80.28,64.37
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,88.88,71.45
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,108.75,88.05
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,155.03,115.54
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,177.38,132.47
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,183.35,140.75
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,204.76,157.35
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,226.49,174.11
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,266.88,204.55
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,310.91,237.7
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,263.19,202.01
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,211.94,162.93
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,220.71,169.79
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,229.64,176.59
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,216.3,166.24
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,202.41,155.51
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,194.65,149.55
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,186.6,143.35
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,173.2,132.96
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,159.45,122.27
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,199.78,154.18
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,241.34,186.69
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,286.99,222.44
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,323.47,250.93
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,456.16,354.28
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,595.74,458.96
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,680.62,524.42
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,786.71,603.79
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,890.0,679.65
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,971.62,735.97
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,942.33,718.94
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,917.91,706.22
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,784.03,615.04
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,643.04,513.7
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,622.92,502.96
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,599.92,488.76
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,622.95,508.24
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,649.49,529.38
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,581.09,476.7
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,513.75,422.81
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,414.53,340.25
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,321.31,256.75
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,201.18,104.89
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,56.1,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.71,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,13.5,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.57,14.1
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.21,25.18
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.79,35.12
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,58.21,46.49
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,72.02,58.86
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,69.4,56.43
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,69.89,56.67
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,70.34,56.8
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,70.92,57.02
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,72.21,57.84
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,80.56,64.78
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,80.38,64.31
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,80.19,63.86
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,80.21,63.61
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,109.35,65.54
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,160.78,91.41
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,222.73,136.44
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,275.08,179.37
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,328.22,225.15
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,381.6,271.64
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,435.1,317.59
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,486.95,361.34
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,538.29,403.49
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,587.85,443.59
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,636.36,481.9
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,682.37,517.13
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,726.79,550.4
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,767.9,581.36
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,806.93,609.14
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,842.03,633.44
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,874.5,655.92
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,902.89,676.34
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,928.25,694.82
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,948.11,709.47
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,964.64,722.07
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,975.39,731.11
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,982.68,738.06
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,983.48,740.99
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,980.82,741.8
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,984.28,745.83
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,972.06,739.33
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,951.37,729.06
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,927.67,716.71
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,895.56,697.8
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,860.95,676.88
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,821.33,651.76
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,774.54,620.72
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,714.93,579.02
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,655.16,535.63
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,577.53,476.19
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,501.7,415.33
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,400.68,330.88
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,305.19,245.52
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,191.46,108.25
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,50.16,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.56,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,6.99,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,11.52,3.71
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,20.2,12.11
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,28.91,20.2
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,38.88,29.35
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,48.87,38.38
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,71.57,58.59
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,93.56,77.84
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,112.2,93.83
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,132.89,111.33
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,136.08,113.52
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,146.63,122.02
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,159.75,132.57
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,172.72,142.87
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,178.98,147.45
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,199.65,155.92
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,235.94,181.21
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,265.33,200.85
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,284.72,207.9
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,326.81,235.57
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,368.75,267.16
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,438.04,321.48
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,488.02,364.03
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,533.77,401.39
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,577.39,435.97
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,617.31,466.65
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,667.71,505.1
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,716.25,541.76
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,762.13,576.31
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,807.38,610.06
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,828.6,624.07
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,839.37,630.86
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,858.52,645.39
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,874.46,657.62
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,869.75,654.85
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,857.6,647.17
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,899.82,679.58
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,936.15,706.66
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,931.76,705.13
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,924.02,701.85
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,928.88,706.82
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,929.45,708.91
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,928.17,712.25
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,916.83,708.76
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,891.64,694.59
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,857.99,674.33
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,811.31,644.74
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,763.22,613.29
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,703.03,571.17
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,642.61,527.25
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,565.02,467.62
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,489.11,406.54
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,387.42,321.38
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,298.29,241.03
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,188.73,113.68
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,47.07,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.27,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,13.44,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,22.59,12.89
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,34.72,24.9
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,47.25,36.61
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,61.98,50.14
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,78.59,65.13
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,89.12,74.45
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,101.8,85.5
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,114.16,96.0
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,126.0,105.89
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,139.89,117.45
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,152.98,128.17
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,129.69,107.59
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,112.29,92.24
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,96.33,78.17
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,122.91,76.59
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,173.22,102.87
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,225.54,141.12
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,278.54,185.24
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,338.92,237.22
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,392.5,284.54
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,446.26,331.41
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,498.59,376.25
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,550.47,419.54
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,599.94,459.93
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,648.22,498.29
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,693.56,533.81
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,737.21,567.31
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,778.63,598.8
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,818.05,627.95
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,852.83,652.64
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,885.0,675.5
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,925.7,704.53
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,951.98,723.58
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,971.73,738.37
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,988.05,751.02
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,997.56,758.98
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,1003.5,764.72
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,1001.35,765.13
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,995.62,763.32
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,983.81,756.92
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,976.42,753.76
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,950.14,738.88
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,921.0,722.02
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,878.67,694.67
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,834.19,665.41
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,779.32,628.05
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,723.09,588.73
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,632.9,522.08
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,552.11,460.54
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,389.71,329.36
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,232.03,196.15
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,164.02,136.84
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,119.74,95.73
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,74.58,44.39
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,14.83,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.56,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.75,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.04,1.83
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,13.99,6.7
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,18.94,11.36
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,36.83,27.61
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,54.34,43.41
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,73.5,60.48
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,92.25,76.93
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,108.01,90.48
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,118.34,99.08
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,138.67,116.28
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,158.25,132.59
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,172.82,144.53
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,175.68,146.48
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,191.81,159.69
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,219.38,169.6
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,245.24,187.85
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,268.16,206.36
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,305.17,232.12
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,339.08,256.78
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,375.31,282.94
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,432.05,327.04
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,481.64,367.43
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,542.5,416.78
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,585.2,451.61
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,622.6,480.97
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,643.24,495.73
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,658.84,505.49
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,690.88,529.79
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,721.89,552.99
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,746.65,571.36
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,769.53,588.31
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,785.07,600.46
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,798.14,610.92
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,797.97,611.95
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,794.73,610.94
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,669.04,519.18
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,534.19,417.79
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,490.62,386.52
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,423.8,336.53
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,365.6,292.09
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,306.06,245.72
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,403.17,326.26
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,478.94,388.86
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,351.76,288.29
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,205.79,169.37
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,210.78,175.02
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,233.99,195.26
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,330.85,278.98
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,401.99,339.9
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,373.47,316.36
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,363.13,306.36
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,291.77,243.65
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,208.3,169.36
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,131.72,85.49
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,27.98,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,5.97,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,18.99,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,32.11,21.05
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,44.51,33.55
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,56.03,44.42
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,64.64,52.43
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,73.05,60.0
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,78.35,64.61
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,83.51,68.95
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,88.23,72.75
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,90.6,74.42
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,90.99,74.36
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,91.38,74.29
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,91.58,74.04
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,91.71,73.75
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,90.5,72.34
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,132.15,82.8
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,180.0,107.46
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,230.15,143.18
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,280.97,184.23
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,333.42,228.44
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,386.62,273.88
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,440.19,318.97
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,493.84,363.01
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,544.28,403.57
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,592.83,442.1
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,640.48,479.0
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,685.74,513.61
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,729.62,546.56
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,768.67,575.71
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,805.53,602.56
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,849.15,632.76
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,881.02,654.94
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,909.23,674.88
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,934.42,692.91
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,953.14,706.65
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,968.5,718.36
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,977.99,726.79
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,983.99,733.14
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,983.53,735.25
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,979.6,735.26
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,967.68,728.91
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,952.45,720.5
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,936.73,714.47
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,910.85,701.35
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,877.15,681.72
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,841.11,660.12
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,794.8,630.47
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,747.04,598.98
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,685.09,555.94
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,623.03,511.14
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,545.64,452.02
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,466.32,388.61
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,370.83,308.41
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,281.81,229.38
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,185.42,125.87
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,46.9,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,6.83,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.67,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,26.88,16.84
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.73,18.83
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.55,19.95
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,29.5,20.98
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,30.44,21.88
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,49.19,38.68
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,67.48,54.83
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,92.42,76.58
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,116.55,97.25
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,138.56,115.74
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,151.06,125.84
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,175.67,146.05
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,187.31,155.07
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,195.87,161.53
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,227.58,176.13
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,239.13,183.9
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,247.25,190.55
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,280.92,215.11
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,307.07,234.14
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,354.7,268.96
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,400.68,303.23
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,447.41,338.32
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,512.95,388.98
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,573.85,436.95
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,639.4,488.31
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,685.33,523.81
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,729.87,557.66
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,770.3,587.82
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,808.64,615.03
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,843.05,639.29
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,874.84,661.75
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,902.52,681.04
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,927.21,698.37
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,946.96,712.58
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,963.46,724.75
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,973.74,733.04
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,993.89,748.18
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,994.52,750.63
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,991.66,751.09
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,980.77,745.4
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,966.55,737.63
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,945.02,725.87
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,920.49,712.08
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,893.93,696.68
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,858.47,674.79
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,812.72,644.87
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,765.5,613.23
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,704.01,570.38
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,642.33,525.8
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,564.37,466.29
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,488.04,405.4
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,388.96,323.01
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,301.1,245.22
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,195.25,136.05
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,46.27,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.4,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.71,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,5.48,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,9.47,2.32
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,15.75,8.29
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,20.67,12.92
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,29.33,20.84
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,37.86,28.57
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,67.1,54.7
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,95.35,79.5
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,110.48,92.38
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,130.78,109.56
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,140.2,117.13
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,149.3,124.37
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,165.64,137.69
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,181.45,150.42
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,195.27,161.37
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,214.56,167.65
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,224.05,174.05
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,232.09,180.04
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,257.79,199.3
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,285.18,219.85
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,313.28,240.95
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,343.54,263.72
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,363.22,278.58
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,383.56,293.89
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,399.21,305.67
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,415.19,317.65
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,432.98,330.97
