Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,451.34,344.66
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,510.84,389.49
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,573.24,435.79
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,637.53,484.39
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,709.47,537.83
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,788.12,596.91
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,872.27,658.86
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,926.41,695.42
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,974.59,727.95
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,992.93,741.05
2018,5,23,14,30,893.0,104.0,2.4,18.4,830.0,1007.85,752.33
2018,5,23,14,45,884.5,101.5,2.4,18.3,793.5,1010.22,755.35
2018,5,23,15,0,876.0,99.0,2.4,18.2,757.0,1009.06,756.33
2018,5,23,15,15,863.5,97.0,2.4,18.2,715.0,1000.96,752.61
2018,5,23,15,30,851.0,95.0,2.4,18.2,673.0,989.53,746.86
2018,5,23,15,45,835.5,92.5,2.4,17.75,627.0,971.25,737.89
2018,5,23,16,0,820.0,90.0,2.4,17.3,581.0,961.74,734.98
2018,5,23,16,15,800.0,86.5,2.4,16.95,532.0,931.66,717.62
2018,5,23,16,30,780.0,83.0,2.4,16.6,483.0,898.96,698.4
2018,5,23,16,45,752.5,79.5,2.4,16.2,432.0,856.64,672.13
2018,5,23,17,0,725.0,76.0,2.4,15.8,381.0,812.5,643.93
2018,5,23,17,15,619.0,81.0,2.4,15.35,317.0,712.11,573.37
2018,5,23,17,30,513.0,86.0,2.4,14.9,253.0,608.34,497.53
2018,5,23,17,45,507.0,72.0,2.4,14.45,213.0,571.11,470.14
2018,5,23,18,0,501.0,58.0,2.4,14.0,173.0,532.35,439.11
2018,5,23,18,15,370.0,51.0,2.3,13.55,124.5,401.89,332.58
2018,5,23,18,30,239.0,44.0,2.2,13.1,76.0,278.54,226.73
2018,5,23,18,45,143.5,29.5,2.15,12.6,46.5,184.46,130.95
2018,5,23,19,0,48.0,15.0,2.1,12.1,17.0,44.97,0.0
2018,5,23,19,15,24.0,7.5,2.1,11.95,8.5,6.4,0.0
2018,5,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.35,10.7,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.4,10.8,3.0,2.56,0.0
2018,5,24,5,15,35.0,16.0,1.35,11.1,19.5,13.23,0.0
2018,5,24,5,30,70.0,29.0,1.3,11.4,36.0,22.83,13.66
2018,5,24,5,45,192.0,43.0,1.3,11.65,78.0,32.56,23.18
2018,5,24,6,0,314.0,57.0,1.3,11.9,120.0,43.01,32.94
2018,5,24,6,15,157.0,50.5,1.25,12.3,82.0,39.27,29.79
2018,5,24,6,30,0.0,44.0,1.2,12.7,44.0,36.36,27.21
2018,5,24,6,45,0.0,48.5,1.15,13.1,48.5,40.11,30.51
2018,5,24,7,0,0.0,53.0,1.1,13.5,53.0,43.86,33.73
2018,5,24,7,15,0.0,72.5,1.1,13.95,72.5,60.14,47.97
2018,5,24,7,30,0.0,92.0,1.1,14.4,92.0,75.94,61.56
2018,5,24,7,45,0.0,91.5,1.1,14.85,91.5,75.86,61.13
2018,5,24,8,0,0.0,91.0,1.1,15.3,91.0,75.68,60.65
2018,5,24,8,15,1.5,125.0,1.1,15.7,126.0,101.91,82.9
2018,5,24,8,30,3.0,159.0,1.1,16.1,161.0,127.27,103.99
2018,5,24,8,45,10.5,206.0,1.15,16.55,213.5,160.95,131.67
2018,5,24,9,0,18.0,253.0,1.2,17.0,266.0,195.24,151.96
2018,5,24,9,15,18.5,264.0,1.25,17.35,278.0,206.12,159.58
2018,5,24,9,30,19.0,275.0,1.3,17.7,290.0,217.08,167.53
2018,5,24,9,45,57.5,330.5,1.35,18.1,379.0,253.43,193.6
2018,5,24,10,0,96.0,386.0,1.4,18.5,468.0,307.2,233.01
2018,5,24,10,15,95.5,384.0,1.45,18.75,467.5,316.72,240.31
2018,5,24,10,30,95.0,382.0,1.5,19.0,467.0,325.69,247.41
2018,5,24,10,45,54.5,317.0,1.55,19.3,366.0,271.38,207.13
2018,5,24,11,0,14.0,252.0,1.6,19.6,265.0,212.61,162.53
2018,5,24,11,15,10.0,212.0,1.7,19.7,221.5,180.18,137.64
2018,5,24,11,30,6.0,172.0,1.8,19.8,178.0,146.38,111.3
2018,5,24,11,45,4.5,151.5,1.85,19.95,156.0,129.2,97.81
2018,5,24,12,0,3.0,131.0,1.9,20.1,134.0,111.61,83.9
2018,5,24,12,15,22.5,253.0,2.0,19.9,274.5,231.0,177.63
2018,5,24,12,30,42.0,375.0,2.1,19.7,415.0,354.08,271.13
2018,5,24,12,45,49.0,392.5,2.2,19.5,439.0,381.42,291.66
2018,5,24,13,0,56.0,410.0,2.3,19.3,463.0,409.9,313.47
2018,5,24,13,15,60.0,409.0,2.4,18.9,464.5,419.72,321.72
2018,5,24,13,30,64.0,408.0,2.5,18.5,466.0,429.6,330.2
2018,5,24,13,45,56.5,388.0,2.6,18.05,438.0,410.29,316.74
2018,5,24,14,0,49.0,368.0,2.7,17.6,410.0,389.71,302.3
2018,5,24,14,15,36.5,331.5,2.75,17.15,362.5,346.46,270.23
2018,5,24,14,30,24.0,295.0,2.8,16.7,315.0,301.61,236.4
2018,5,24,14,45,23.0,274.0,2.8,16.3,292.5,265.02,208.84
2018,5,24,15,0,22.0,253.0,2.8,15.9,270.0,245.99,194.72
2018,5,24,15,15,43.0,247.0,2.8,15.9,277.5,281.85,224.5
2018,5,24,15,30,64.0,241.0,2.8,15.9,285.0,300.34,240.47
2018,5,24,15,45,35.5,209.5,2.75,15.35,233.5,240.21,192.62
2018,5,24,16,0,7.0,178.0,2.7,14.8,182.0,164.77,131.4
2018,5,24,16,15,25.0,161.0,2.6,14.6,174.0,181.55,146.69
2018,5,24,16,30,43.0,144.0,2.5,14.4,166.0,182.65,149.03
2018,5,24,16,45,31.0,139.0,2.45,14.25,154.0,167.71,136.69
2018,5,24,17,0,19.0,134.0,2.4,14.1,142.0,140.14,113.75
2018,5,24,17,15,80.5,125.0,2.35,13.9,152.5,221.71,184.54
2018,5,24,17,30,142.0,116.0,2.3,13.7,163.0,268.72,225.61
2018,5,24,17,45,207.5,96.5,2.2,13.5,151.5,318.11,267.66
2018,5,24,18,0,273.0,77.0,2.1,13.3,140.0,362.75,303.92
2018,5,24,18,15,223.0,61.5,2.05,13.1,104.5,295.64,245.72
2018,5,24,18,30,173.0,46.0,2.0,12.9,69.0,214.0,174.55
2018,5,24,18,45,104.5,30.5,1.95,12.75,43.0,141.07,101.06
2018,5,24,19,0,36.0,15.0,1.9,12.6,17.0,36.96,0.0
2018,5,24,19,15,18.0,7.5,1.85,12.5,8.5,17.74,0.0
2018,5,24,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,4,45,12.0,4.0,1.15,11.7,4.0,0.0,0.0
2018,5,25,5,0,24.0,8.0,1.2,11.8,8.0,6.83,0.0
2018,5,25,5,15,64.0,21.5,1.25,12.0,27.0,16.95,0.04
2018,5,25,5,30,104.0,35.0,1.3,12.2,46.0,27.27,17.42
2018,5,25,5,45,69.5,52.0,1.35,12.4,61.0,40.51,30.11
2018,5,25,6,0,35.0,69.0,1.4,12.6,76.0,53.84,42.46
2018,5,25,6,15,33.5,78.0,1.4,12.85,86.5,61.26,49.35
2018,5,25,6,30,32.0,87.0,1.4,13.1,97.0,68.48,55.83
2018,5,25,6,45,16.0,86.0,1.4,13.4,91.0,70.03,57.11
2018,5,25,7,0,0.0,85.0,1.4,13.7,85.0,69.78,56.68
2018,5,25,7,15,23.5,132.0,1.45,14.1,143.5,101.04,83.83
2018,5,25,7,30,47.0,179.0,1.5,14.5,202.0,131.47,109.69
2018,5,25,7,45,59.0,210.0,1.5,14.85,242.0,150.91,125.71
2018,5,25,8,0,71.0,241.0,1.5,15.2,282.0,169.67,140.95
2018,5,25,8,15,152.5,260.0,1.55,15.5,357.5,172.58,142.76
2018,5,25,8,30,234.0,279.0,1.6,15.8,433.0,171.47,141.27
2018,5,25,8,45,206.5,287.5,1.6,16.1,430.0,187.64,154.19
2018,5,25,9,0,179.0,296.0,1.6,16.4,427.0,203.71,154.7
2018,5,25,9,15,135.0,330.5,1.65,16.6,432.5,232.88,176.36
2018,5,25,9,30,91.0,365.0,1.7,16.8,438.0,271.24,207.23
2018,5,25,9,45,59.5,330.0,1.75,17.0,378.5,253.69,194.73
2018,5,25,10,0,28.0,295.0,1.8,17.2,319.0,229.35,177.0
2018,5,25,10,15,32.0,315.5,1.85,17.3,343.5,249.62,192.67
2018,5,25,10,30,36.0,336.0,1.9,17.4,368.0,270.88,208.92
2018,5,25,10,45,25.5,300.0,1.95,17.55,323.0,246.02,189.85
2018,5,25,11,0,15.0,264.0,2.0,17.7,278.0,222.55,171.77
2018,5,25,11,15,33.0,334.5,2.05,17.65,366.0,285.46,220.42
2018,5,25,11,30,51.0,405.0,2.1,17.6,454.0,356.19,274.05
2018,5,25,11,45,52.0,406.0,2.15,17.6,456.0,365.44,280.92
2018,5,25,12,0,53.0,407.0,2.2,17.6,458.0,374.73,288.12
2018,5,25,12,15,88.0,428.0,2.25,17.6,512.5,425.74,327.13
2018,5,25,12,30,123.0,449.0,2.3,17.6,567.0,486.58,372.85
2018,5,25,12,45,290.5,401.0,2.3,17.6,675.0,601.75,460.85
2018,5,25,13,0,458.0,353.0,2.3,17.6,783.0,730.31,555.75
2018,5,25,13,15,481.0,335.5,2.3,17.55,779.5,759.25,576.54
2018,5,25,13,30,504.0,318.0,2.3,17.5,776.0,786.8,597.16
2018,5,25,13,45,506.5,296.0,2.3,17.45,746.0,789.18,600.12
2018,5,25,14,0,509.0,274.0,2.3,17.4,716.0,788.5,601.25
2018,5,25,14,15,634.0,215.5,2.3,17.35,746.0,874.28,665.02
2018,5,25,14,30,759.0,157.0,2.3,17.3,776.0,944.27,713.0
2018,5,25,14,45,537.0,208.5,2.3,17.25,636.5,798.29,612.29
2018,5,25,15,0,315.0,260.0,2.3,17.2,497.0,607.71,473.61
2018,5,25,15,15,292.0,240.5,2.3,17.2,450.5,568.95,447.42
2018,5,25,15,30,269.0,221.0,2.3,17.2,404.0,528.22,418.3
2018,5,25,15,45,325.0,211.5,2.2,16.95,417.5,577.71,458.24
2018,5,25,16,0,381.0,202.0,2.1,16.7,431.0,649.33,512.94
2018,5,25,16,15,361.5,193.0,2.05,16.55,396.0,619.35,491.57
2018,5,25,16,30,342.0,184.0,2.0,16.4,361.0,565.27,453.26
2018,5,25,16,45,323.0,166.5,1.95,16.25,319.5,523.77,423.62
2018,5,25,17,0,304.0,149.0,1.9,16.1,278.0,481.47,392.64
2018,5,25,17,15,236.5,131.5,1.8,15.85,224.0,393.85,324.11
2018,5,25,17,30,169.0,114.0,1.7,15.6,170.0,308.55,255.46
2018,5,25,17,45,234.5,93.0,1.65,15.35,156.0,335.96,280.01
2018,5,25,18,0,300.0,72.0,1.6,15.1,142.0,377.84,313.61
2018,5,25,18,15,307.0,58.5,1.5,14.65,115.0,357.64,294.71
2018,5,25,18,30,314.0,45.0,1.4,14.2,88.0,336.42,272.39
2018,5,25,18,45,198.5,31.0,1.3,13.8,54.5,226.44,165.53
2018,5,25,19,0,83.0,17.0,1.2,13.4,21.0,100.23,0.0
2018,5,25,19,15,41.5,8.5,1.15,13.15,10.5,33.43,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,1.45,12.05,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,5,26,5,15,27.5,13.0,1.6,12.25,16.0,10.95,0.0
2018,5,26,5,30,52.0,22.0,1.7,12.4,28.0,17.59,9.27
2018,5,26,5,45,37.5,30.5,1.8,12.5,36.0,25.13,16.57
2018,5,26,6,0,23.0,39.0,1.9,12.6,44.0,32.67,23.62
2018,5,26,6,15,13.5,53.5,1.85,12.75,56.5,43.97,33.94
2018,5,26,6,30,4.0,68.0,1.8,12.9,69.0,55.9,44.68
2018,5,26,6,45,2.0,64.5,1.8,13.0,65.0,53.47,42.44
2018,5,26,7,0,0.0,61.0,1.8,13.1,61.0,50.53,39.7
2018,5,26,7,15,0.0,82.5,1.8,13.35,82.5,68.34,55.33
2018,5,26,7,30,0.0,104.0,1.8,13.6,104.0,85.03,69.73
2018,5,26,7,45,0.0,106.5,1.75,13.8,106.5,87.32,71.4
2018,5,26,8,0,0.0,109.0,1.7,14.0,109.0,89.54,73.02
2018,5,26,8,15,0.0,114.0,1.65,14.2,114.0,93.59,76.23
2018,5,26,8,30,0.0,119.0,1.6,14.4,119.0,97.61,79.38
2018,5,26,8,45,0.5,122.5,1.6,14.65,123.0,100.44,81.51
2018,5,26,9,0,1.0,126.0,1.6,14.9,127.0,103.42,80.01
2018,5,26,9,15,6.0,167.5,1.6,15.1,172.5,135.95,105.91
2018,5,26,9,30,11.0,209.0,1.6,15.3,218.0,168.73,131.58
2018,5,26,9,45,29.0,273.0,1.55,15.5,297.5,210.26,163.3
2018,5,26,10,0,47.0,337.0,1.5,15.7,377.0,262.44,203.0
2018,5,26,10,15,71.0,380.0,1.55,16.1,442.5,305.94,235.46
2018,5,26,10,30,95.0,423.0,1.6,16.5,508.0,353.2,270.67
2018,5,26,10,45,166.5,437.5,1.6,16.85,591.0,398.25,303.71
2018,5,26,11,0,238.0,452.0,1.6,17.2,674.0,460.86,349.95
2018,5,26,11,15,349.5,409.5,1.65,17.5,740.0,506.99,384.81
2018,5,26,11,30,461.0,367.0,1.7,17.8,806.0,566.66,429.89
2018,5,26,11,45,631.5,277.0,1.75,18.05,882.0,637.31,483.73
2018,5,26,12,0,802.0,187.0,1.8,18.3,958.0,718.58,544.68
2018,5,26,12,15,837.5,166.5,1.9,18.45,969.5,768.34,581.38
2018,5,26,12,30,873.0,146.0,2.0,18.6,981.0,809.49,611.48
2018,5,26,12,45,839.5,162.0,2.05,18.75,958.0,842.98,634.23
2018,5,26,13,0,806.0,178.0,2.1,18.9,935.0,863.97,648.55
2018,5,26,13,15,843.5,155.5,2.2,18.9,935.0,907.88,679.3
2018,5,26,13,30,881.0,133.0,2.3,18.9,935.0,938.52,700.9
2018,5,26,13,45,876.5,131.5,2.35,18.95,911.5,959.45,715.59
2018,5,26,14,0,872.0,130.0,2.4,19.0,888.0,977.13,728.34
2018,5,26,14,15,864.5,128.5,2.45,18.9,857.5,988.59,737.53
2018,5,26,14,30,857.0,127.0,2.5,18.8,827.0,996.65,744.7
2018,5,26,14,45,847.0,124.5,2.55,18.7,790.5,997.75,747.44
2018,5,26,15,0,837.0,122.0,2.6,18.6,754.0,1008.54,756.88
2018,5,26,15,15,823.0,120.0,2.6,18.6,712.5,999.37,752.28
2018,5,26,15,30,809.0,118.0,2.6,18.6,671.0,986.85,745.76
2018,5,26,15,45,790.0,115.5,2.65,18.25,625.0,965.45,734.8
2018,5,26,16,0,771.0,113.0,2.7,17.9,579.0,941.01,721.77
2018,5,26,16,15,743.0,110.5,2.7,17.6,528.5,911.49,704.54
2018,5,26,16,30,715.0,108.0,2.7,17.3,478.0,873.54,681.18
2018,5,26,16,45,679.5,103.0,2.7,17.0,425.5,823.13,648.52
2018,5,26,17,0,644.0,98.0,2.7,16.7,373.0,771.39,614.12
2018,5,26,17,15,602.5,93.5,2.65,16.25,324.0,713.74,574.3
2018,5,26,17,30,561.0,89.0,2.6,15.8,275.0,655.6,532.7
2018,5,26,17,45,498.0,81.5,2.6,15.4,226.0,575.18,472.19
2018,5,26,18,0,435.0,74.0,2.6,15.0,177.0,493.07,407.62
2018,5,26,18,15,347.5,63.5,2.55,14.55,133.0,397.46,328.75
2018,5,26,18,30,260.0,53.0,2.5,14.1,89.0,308.32,251.11
2018,5,26,18,45,161.0,37.0,2.4,13.65,56.5,210.33,155.94
2018,5,26,19,0,62.0,21.0,2.3,13.2,24.0,84.95,0.0
2018,5,26,19,15,31.0,10.5,2.25,13.1,12.0,28.53,0.0
2018,5,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,0.9,11.8,11.0,8.54,0.0
2018,5,27,5,15,122.0,26.0,0.95,12.25,38.0,20.13,3.14
2018,5,27,5,30,212.0,42.0,1.0,12.7,65.0,32.23,21.72
2018,5,27,5,45,304.0,53.5,1.05,13.2,106.0,40.79,30.3
2018,5,27,6,0,396.0,65.0,1.1,13.7,147.0,49.25,38.24
2018,5,27,6,15,464.0,73.0,1.1,14.25,194.5,56.83,45.17
2018,5,27,6,30,532.0,81.0,1.1,14.8,242.0,61.85,49.6
2018,5,27,6,45,581.5,86.5,1.05,15.35,292.5,64.67,51.93
2018,5,27,7,0,631.0,92.0,1.0,15.9,343.0,67.47,54.15
2018,5,27,7,15,668.0,96.0,1.05,16.55,394.5,69.0,55.16
2018,5,27,7,30,705.0,100.0,1.1,17.2,446.0,70.51,56.13
2018,5,27,7,45,709.5,109.0,1.1,17.8,488.5,74.72,59.43
2018,5,27,8,0,714.0,118.0,1.1,18.4,531.0,78.57,62.36
2018,5,27,8,15,654.5,151.0,1.2,18.9,553.5,95.94,76.79
2018,5,27,8,30,595.0,184.0,1.3,19.4,576.0,112.43,90.26
2018,5,27,8,45,667.5,168.5,1.35,19.9,636.0,100.48,79.8
2018,5,27,9,0,740.0,153.0,1.4,20.4,696.0,128.21,77.38
2018,5,27,9,15,802.0,134.0,1.45,20.8,750.5,176.58,102.6
2018,5,27,9,30,864.0,115.0,1.5,21.2,805.0,231.95,141.27
2018,5,27,9,45,873.0,115.5,1.55,21.55,837.5,284.4,184.36
2018,5,27,10,0,882.0,116.0,1.6,21.9,870.0,337.58,229.8
2018,5,27,10,15,889.0,116.5,1.65,22.25,896.5,390.61,275.33
2018,5,27,10,30,896.0,117.0,1.7,22.6,923.0,443.78,320.23
2018,5,27,10,45,900.0,117.5,1.75,22.9,942.0,495.53,363.08
2018,5,27,11,0,904.0,118.0,1.8,23.2,961.0,546.7,404.26
2018,5,27,11,15,906.5,118.5,1.85,23.4,973.5,596.31,443.27
2018,5,27,11,30,909.0,119.0,1.9,23.6,986.0,644.86,480.41
2018,5,27,11,45,909.5,119.0,1.95,23.8,990.0,690.51,514.57
2018,5,27,12,0,910.0,119.0,2.0,24.0,994.0,734.58,546.8
2018,5,27,12,15,909.0,119.0,2.05,24.1,991.0,775.78,576.55
2018,5,27,12,30,908.0,119.0,2.1,24.2,988.0,814.9,602.83
2018,5,27,12,45,906.0,118.5,2.2,24.3,978.0,850.47,627.05
2018,5,27,13,0,904.0,118.0,2.3,24.4,968.0,883.45,649.53
2018,5,27,13,15,900.0,117.5,2.3,24.35,951.0,911.89,668.54
2018,5,27,13,30,896.0,117.0,2.3,24.3,934.0,937.3,685.61
2018,5,27,13,45,891.0,115.5,2.35,24.3,909.5,957.67,699.82
2018,5,27,14,0,886.0,114.0,2.4,24.3,885.0,974.73,712.04
2018,5,27,14,15,878.5,112.5,2.4,24.25,854.5,986.02,720.3
2018,5,27,14,30,871.0,111.0,2.4,24.2,824.0,993.86,726.53
2018,5,27,14,45,861.5,109.0,2.4,24.1,787.5,995.74,729.22
2018,5,27,15,0,852.0,107.0,2.4,24.0,751.0,994.19,729.9
2018,5,27,15,15,839.5,104.5,2.4,24.0,709.5,985.67,725.93
2018,5,27,15,30,827.0,102.0,2.4,24.0,668.0,986.15,728.08
2018,5,27,15,45,811.5,99.0,2.35,23.65,623.0,967.5,718.16
2018,5,27,16,0,796.0,96.0,2.3,23.3,578.0,945.8,706.42
2018,5,27,16,15,776.0,92.5,2.3,23.0,530.0,916.11,689.65
2018,5,27,16,30,756.0,89.0,2.3,22.7,482.0,883.86,670.99
2018,5,27,16,45,728.5,85.5,2.25,22.35,432.0,842.02,645.06
2018,5,27,17,0,701.0,82.0,2.2,22.0,382.0,804.18,621.44
2018,5,27,17,15,663.5,77.0,2.1,21.4,331.5,748.5,584.54
2018,5,27,17,30,626.0,72.0,2.0,20.8,281.0,692.37,546.11
2018,5,27,17,45,572.5,66.0,1.9,20.2,232.0,620.96,494.63
2018,5,27,18,0,519.0,60.0,1.8,19.6,183.0,550.91,441.74
2018,5,27,18,15,438.5,51.5,1.6,18.75,138.5,457.98,368.37
2018,5,27,18,30,358.0,43.0,1.4,17.9,94.0,369.5,294.9
2018,5,27,18,45,243.0,32.0,1.25,17.05,60.5,259.24,191.77
2018,5,27,19,0,128.0,21.0,1.1,16.2,27.0,139.27,0.0
2018,5,27,19,15,64.0,10.5,1.05,15.85,13.5,49.41,0.0
2018,5,27,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,0.9,13.0,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,0.9,13.2,13.0,9.39,0.0
2018,5,28,5,15,198.0,23.0,0.95,13.7,42.0,19.04,3.35
2018,5,28,5,30,320.0,35.0,1.0,14.2,71.0,28.74,18.69
2018,5,28,5,45,411.5,43.5,1.05,14.75,113.5,35.09,25.14
2018,5,28,6,0,503.0,52.0,1.1,15.3,156.0,41.38,31.07
2018,5,28,6,15,563.0,58.0,1.05,16.0,204.5,45.41,34.77
2018,5,28,6,30,623.0,64.0,1.0,16.7,253.0,49.41,38.27
2018,5,28,6,45,665.5,68.5,0.95,17.4,304.0,52.09,40.48
2018,5,28,7,0,708.0,73.0,0.9,18.1,355.0,59.63,46.84
2018,5,28,7,15,738.0,76.5,0.9,19.0,406.0,61.53,48.15
2018,5,28,7,30,768.0,80.0,0.9,19.9,457.0,63.38,49.39
2018,5,28,7,45,791.0,82.5,0.9,20.8,506.5,64.37,49.87
2018,5,28,8,0,814.0,85.0,0.9,21.7,556.0,65.32,50.31
2018,5,28,8,15,831.0,87.0,0.95,22.35,602.5,75.67,58.72
2018,5,28,8,30,848.0,89.0,1.0,23.0,649.0,76.79,59.31
2018,5,28,8,45,861.0,91.5,1.05,23.7,692.5,78.02,59.99
2018,5,28,9,0,874.0,94.0,1.1,24.4,736.0,120.77,66.41
2018,5,28,9,15,881.0,97.5,1.15,25.05,773.5,173.99,95.55
2018,5,28,9,30,888.0,101.0,1.2,25.7,811.0,228.18,134.73
2018,5,28,9,45,892.0,104.5,1.3,26.3,842.5,282.45,178.58
2018,5,28,10,0,896.0,108.0,1.4,26.9,874.0,336.98,224.22
2018,5,28,10,15,902.0,109.0,1.45,27.2,900.5,390.6,269.36
2018,5,28,10,30,908.0,110.0,1.5,27.5,927.0,444.24,313.78
2018,5,28,10,45,912.5,110.0,1.6,27.85,946.5,496.35,356.11
2018,5,28,11,0,917.0,110.0,1.7,28.2,966.0,547.9,396.86
2018,5,28,11,15,919.5,111.0,1.75,28.3,979.0,598.34,435.81
2018,5,28,11,30,922.0,112.0,1.8,28.4,992.0,647.71,472.94
2018,5,28,11,45,923.0,112.5,1.85,28.55,997.0,694.5,507.24
2018,5,28,12,0,924.0,113.0,1.9,28.7,1002.0,739.73,539.68
2018,5,28,12,15,923.0,112.5,1.95,28.7,999.0,780.94,568.82
2018,5,28,12,30,922.0,112.0,2.0,28.7,996.0,820.01,594.74
2018,5,28,12,45,919.5,112.5,2.05,28.75,986.0,856.35,618.65
2018,5,28,13,0,917.0,113.0,2.1,28.8,976.0,890.08,640.82
2018,5,28,13,15,913.0,112.5,2.15,28.7,958.5,918.77,660.14
2018,5,28,13,30,909.0,112.0,2.2,28.6,941.0,944.41,677.59
2018,5,28,13,45,904.5,110.5,2.25,28.55,917.0,965.43,692.07
2018,5,28,14,0,900.0,109.0,2.3,28.5,893.0,983.13,704.59
2018,5,28,14,15,892.5,108.0,2.3,28.4,862.5,995.05,713.23
2018,5,28,14,30,885.0,107.0,2.3,28.3,832.0,1003.53,719.87
2018,5,28,14,45,875.5,105.0,2.3,28.2,795.5,1005.47,722.56
2018,5,28,15,0,866.0,103.0,2.3,28.1,759.0,1003.94,723.26
2018,5,28,15,15,853.5,101.0,2.3,28.1,717.5,995.97,719.74
2018,5,28,15,30,841.0,99.0,2.3,28.1,676.0,984.7,714.3
2018,5,28,15,45,825.0,96.5,2.3,27.7,630.5,978.2,713.21
2018,5,28,16,0,809.0,94.0,2.3,27.3,585.0,956.54,702.3
2018,5,28,16,15,788.0,90.5,2.25,26.95,536.0,925.72,684.81
2018,5,28,16,30,767.0,87.0,2.2,26.6,487.0,892.35,665.48
2018,5,28,16,45,739.5,83.5,2.2,26.25,436.5,850.36,640.46
2018,5,28,17,0,712.0,80.0,2.2,25.9,386.0,806.56,613.61
2018,5,28,17,15,674.5,75.5,2.05,25.15,335.5,756.76,581.5
2018,5,28,17,30,637.0,71.0,1.9,24.4,285.0,701.07,544.05
2018,5,28,17,45,584.0,65.0,1.8,23.65,235.5,629.8,493.94
2018,5,28,18,0,531.0,59.0,1.7,22.9,186.0,559.86,442.39
2018,5,28,18,15,453.0,51.0,1.55,21.9,141.5,469.19,372.4
2018,5,28,18,30,375.0,43.0,1.4,20.9,97.0,382.72,301.92
2018,5,28,18,45,259.0,32.0,1.2,19.9,62.5,271.25,200.21
2018,5,28,19,0,143.0,21.0,1.0,18.9,28.0,150.07,0.0
2018,5,28,19,15,71.5,10.5,1.0,18.5,14.0,54.2,0.0
2018,5,28,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.3,13.8,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,1.4,14.0,13.0,10.24,0.0
2018,5,29,5,15,178.5,25.0,1.45,14.5,42.0,19.46,4.15
2018,5,29,5,30,292.0,38.0,1.5,15.0,71.0,31.3,20.81
2018,5,29,5,45,382.5,46.5,1.6,15.45,112.5,37.49,27.15
2018,5,29,6,0,473.0,55.0,1.7,15.9,154.0,43.65,32.97
2018,5,29,6,15,534.5,61.5,1.65,16.55,202.0,47.94,36.91
2018,5,29,6,30,596.0,68.0,1.6,17.2,250.0,52.19,40.63
2018,5,29,6,45,639.0,73.0,1.55,17.8,300.5,55.08,43.02
2018,5,29,7,0,682.0,78.0,1.5,18.4,351.0,57.92,45.28
2018,5,29,7,15,713.0,82.5,1.5,19.0,402.0,65.7,51.77
2018,5,29,7,30,744.0,87.0,1.5,19.6,453.0,68.1,53.52
2018,5,29,7,45,767.5,90.0,1.5,20.2,502.0,69.22,54.15
2018,5,29,8,0,791.0,93.0,1.5,20.8,551.0,70.29,54.73
2018,5,29,8,15,808.5,96.0,1.5,21.4,598.0,71.18,55.17
2018,5,29,8,30,826.0,99.0,1.5,22.0,645.0,71.98,55.53
2018,5,29,8,45,839.5,101.0,1.5,22.6,687.5,83.14,64.58
2018,5,29,9,0,853.0,103.0,1.5,23.2,730.0,125.4,70.77
2018,5,29,9,15,866.0,103.0,1.55,23.7,768.5,176.12,98.4
2018,5,29,9,30,879.0,103.0,1.6,24.2,807.0,228.38,136.35
2018,5,29,9,45,890.0,103.0,1.65,24.65,840.5,281.52,179.58
2018,5,29,10,0,901.0,103.0,1.7,25.1,874.0,335.61,225.23
2018,5,29,10,15,906.5,104.0,1.75,25.45,900.0,389.21,270.87
2018,5,29,10,30,912.0,105.0,1.8,25.8,926.0,442.77,315.73
2018,5,29,10,45,915.5,106.0,1.85,26.15,945.5,495.21,358.63
2018,5,29,11,0,919.0,107.0,1.9,26.5,965.0,547.01,399.8
2018,5,29,11,15,921.0,108.0,1.95,26.7,977.5,597.18,438.81
2018,5,29,11,30,923.0,109.0,2.0,26.9,990.0,646.23,475.91
2018,5,29,11,45,923.0,109.5,2.05,27.1,994.5,692.31,509.99
2018,5,29,12,0,923.0,110.0,2.1,27.3,999.0,736.75,542.11
2018,5,29,12,15,920.5,111.5,2.2,27.3,996.0,778.34,572.08
2018,5,29,12,30,918.0,113.0,2.3,27.3,993.0,817.76,598.9
2018,5,29,12,45,912.5,114.5,2.35,27.3,982.0,852.38,622.08
2018,5,29,13,0,907.0,116.0,2.4,27.3,971.0,884.25,643.45
2018,5,29,13,15,903.5,115.5,2.45,27.1,954.0,913.15,663.42
2018,5,29,13,30,900.0,115.0,2.5,26.9,937.0,939.05,681.53
2018,5,29,13,45,894.5,114.5,2.55,26.75,913.5,959.97,696.38
2018,5,29,14,0,889.0,114.0,2.6,26.6,890.0,977.62,709.29
2018,5,29,14,15,881.5,113.0,2.65,26.25,859.5,989.48,719.2
2018,5,29,14,30,874.0,112.0,2.7,25.9,829.0,997.93,727.12
2018,5,29,14,45,864.5,110.0,2.75,25.55,793.0,999.9,731.04
2018,5,29,15,0,855.0,108.0,2.8,25.2,757.0,998.43,732.94
2018,5,29,15,15,842.5,106.5,2.8,25.2,716.0,991.12,729.74
2018,5,29,15,30,830.0,105.0,2.8,25.2,675.0,993.03,732.8
2018,5,29,15,45,815.0,101.5,2.8,24.2,630.0,974.36,725.18
2018,5,29,16,0,800.0,98.0,2.8,23.2,585.0,952.59,715.62
2018,5,29,16,15,780.5,94.5,2.8,22.5,537.0,923.43,700.11
2018,5,29,16,30,761.0,91.0,2.8,21.8,489.0,891.67,682.6
2018,5,29,16,45,733.5,87.5,2.75,21.1,439.0,849.79,657.27
2018,5,29,17,0,706.0,84.0,2.7,20.4,389.0,812.1,634.34
2018,5,29,17,15,667.5,79.5,2.7,19.5,338.0,756.1,598.1
2018,5,29,17,30,629.0,75.0,2.7,18.6,287.0,699.64,560.09
2018,5,29,17,45,574.5,69.0,2.7,17.7,238.0,627.2,508.01
2018,5,29,18,0,520.0,63.0,2.7,16.8,189.0,556.06,454.21
2018,5,29,18,15,438.0,55.0,2.75,16.15,144.0,462.2,379.1
2018,5,29,18,30,356.0,47.0,2.8,15.5,99.0,372.34,303.22
2018,5,29,18,45,240.0,34.5,2.8,14.8,64.0,261.01,199.54
2018,5,29,19,0,124.0,22.0,2.8,14.1,29.0,139.75,0.0
2018,5,29,19,15,62.0,11.0,2.75,13.85,14.5,48.67,0.0
2018,5,29,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,4,45,8.5,5.5,3.05,11.55,5.5,0.0,0.0
2018,5,30,5,0,17.0,11.0,3.1,11.6,11.0,9.39,0.0
2018,5,30,5,15,87.5,28.0,3.15,11.75,37.0,21.72,6.0
2018,5,30,5,30,158.0,45.0,3.2,11.9,63.0,34.51,23.86
2018,5,30,5,45,225.5,56.0,3.25,12.05,95.5,42.23,31.72
2018,5,30,6,0,293.0,67.0,3.3,12.2,128.0,50.03,39.17
2018,5,30,6,15,294.0,85.0,3.3,12.4,160.5,62.11,50.21
2018,5,30,6,30,295.0,103.0,3.3,12.6,193.0,76.24,62.88
2018,5,30,6,45,283.5,126.5,3.3,12.85,226.0,91.24,76.07
2018,5,30,7,0,272.0,150.0,3.3,13.1,259.0,105.55,88.43
2018,5,30,7,15,276.5,171.5,3.3,13.3,295.0,118.2,99.16
2018,5,30,7,30,281.0,193.0,3.3,13.5,331.0,130.27,109.23
2018,5,30,7,45,282.5,216.5,3.3,13.75,368.0,142.82,119.59
2018,5,30,8,0,284.0,240.0,3.3,14.0,405.0,154.7,129.26
2018,5,30,8,15,324.5,252.0,3.3,14.25,455.5,160.5,133.67
2018,5,30,8,30,365.0,264.0,3.3,14.5,506.0,166.02,137.83
2018,5,30,8,45,351.5,287.5,3.3,14.75,533.0,176.01,145.76
2018,5,30,9,0,338.0,311.0,3.3,15.0,560.0,208.75,155.26
2018,5,30,9,15,343.0,325.5,3.3,15.25,589.5,242.42,176.82
2018,5,30,9,30,348.0,340.0,3.3,15.5,619.0,277.15,202.9
2018,5,30,9,45,478.0,301.0,3.3,15.75,701.0,299.69,216.62
2018,5,30,10,0,608.0,262.0,3.3,16.0,783.0,342.27,248.74
2018,5,30,10,15,694.5,228.0,3.3,16.35,840.5,388.79,286.91
2018,5,30,10,30,781.0,194.0,3.3,16.7,898.0,447.64,335.16
2018,5,30,10,45,673.0,254.5,3.3,17.05,870.5,483.68,367.49
2018,5,30,11,0,565.0,315.0,3.3,17.4,843.0,518.16,396.3
2018,5,30,11,15,629.0,285.5,3.3,17.55,880.5,564.61,433.49
2018,5,30,11,30,693.0,256.0,3.3,17.7,918.0,620.71,477.31
2018,5,30,11,45,790.0,200.5,3.3,17.9,959.0,679.36,522.96
2018,5,30,12,0,887.0,145.0,3.3,18.1,1000.0,738.5,568.61
2018,5,30,12,15,886.0,145.5,3.35,18.15,997.5,779.67,599.61
2018,5,30,12,30,885.0,146.0,3.4,18.2,995.0,818.89,627.95
2018,5,30,12,45,883.0,145.5,3.45,18.25,985.5,854.31,652.84
2018,5,30,13,0,881.0,145.0,3.5,18.3,976.0,887.23,675.95
2018,5,30,13,15,878.5,143.5,3.55,18.15,959.5,916.14,696.82
2018,5,30,13,30,876.0,142.0,3.6,18.0,943.0,942.11,715.76
2018,5,30,13,45,871.0,140.5,3.65,17.9,919.0,962.71,730.98
2018,5,30,14,0,866.0,139.0,3.7,17.8,895.0,980.05,744.14
2018,5,30,14,15,859.0,137.0,3.7,17.6,865.0,991.66,753.49
2018,5,30,14,30,852.0,135.0,3.7,17.4,835.0,1013.32,769.92
2018,5,30,14,45,842.0,132.0,3.7,17.2,798.0,1014.2,772.24
2018,5,30,15,0,832.0,129.0,3.7,17.0,761.0,1011.56,772.5
2018,5,30,15,15,818.0,126.5,3.7,17.0,719.5,1001.96,767.58
2018,5,30,15,30,804.0,124.0,3.7,17.0,678.0,989.0,760.53
2018,5,30,15,45,787.5,121.0,3.7,16.45,633.0,969.7,750.75
2018,5,30,16,0,771.0,118.0,3.7,15.9,588.0,947.32,738.84
2018,5,30,16,15,746.5,115.0,3.75,15.55,539.0,921.27,724.02
2018,5,30,16,30,722.0,112.0,3.8,15.2,490.0,886.16,702.48
2018,5,30,16,45,688.0,108.0,3.8,14.85,439.0,838.44,671.08
2018,5,30,17,0,654.0,104.0,3.8,14.5,388.0,789.21,637.87
2018,5,30,17,15,607.0,99.5,3.75,14.05,336.5,726.12,593.2
2018,5,30,17,30,560.0,95.0,3.7,13.6,285.0,662.68,546.79
2018,5,30,17,45,493.5,88.0,3.65,13.2,235.0,574.1,478.58
2018,5,30,18,0,427.0,81.0,3.6,12.8,185.0,496.66,416.57
2018,5,30,18,15,338.5,70.0,3.5,12.45,140.5,399.69,334.94
2018,5,30,18,30,250.0,59.0,3.4,12.1,96.0,309.05,255.3
2018,5,30,18,45,152.5,41.5,3.3,11.75,61.5,196.42,152.17
2018,5,30,19,0,55.0,24.0,3.2,11.4,27.0,78.45,0.0
2018,5,30,19,15,27.5,12.0,3.2,11.4,13.5,27.69,0.0
2018,5,30,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.6,11.7,4.0,3.41,0.0
2018,5,31,5,15,0.5,10.5,2.6,11.85,10.5,8.63,0.0
2018,5,31,5,30,0.0,17.0,2.6,12.0,17.0,13.99,6.35
2018,5,31,5,45,0.0,27.0,2.65,12.1,27.0,22.27,14.11
2018,5,31,6,0,0.0,37.0,2.7,12.2,37.0,30.56,21.8
2018,5,31,6,15,2.0,47.0,2.7,12.45,47.5,38.88,29.42
2018,5,31,6,30,4.0,57.0,2.7,12.7,58.0,47.23,36.94
2018,5,31,6,45,6.0,74.5,2.75,12.95,76.5,61.47,49.59
2018,5,31,7,0,8.0,92.0,2.8,13.2,95.0,75.17,61.57
2018,5,31,7,15,12.5,130.0,2.85,13.5,135.5,103.38,86.11
2018,5,31,7,30,17.0,168.0,2.9,13.8,176.0,130.52,109.31
2018,5,31,7,45,24.5,191.5,2.9,14.15,205.0,147.52,123.39
2018,5,31,8,0,32.0,215.0,2.9,14.5,234.0,154.76,128.99
2018,5,31,8,15,65.0,251.0,2.9,14.8,293.0,176.53,146.91
2018,5,31,8,30,98.0,287.0,2.9,15.1,352.0,197.38,163.81
2018,5,31,8,45,186.5,299.5,2.9,15.45,433.0,193.13,159.56
2018,5,31,9,0,275.0,312.0,2.9,15.8,514.0,205.23,153.58
2018,5,31,9,15,268.0,337.5,2.95,16.0,543.0,239.81,177.24
2018,5,31,9,30,261.0,363.0,3.0,16.2,572.0,274.51,203.86
2018,5,31,9,45,258.5,382.0,3.0,16.4,596.0,306.69,229.59
2018,5,31,10,0,256.0,401.0,3.0,16.6,620.0,339.27,256.05
2018,5,31,10,15,233.0,417.5,3.05,16.75,621.5,375.27,285.61
2018,5,31,10,30,210.0,434.0,3.1,16.9,623.0,396.75,303.52
2018,5,31,10,45,251.5,428.0,3.15,17.0,659.5,421.39,323.06
2018,5,31,11,0,293.0,422.0,3.2,17.1,696.0,460.52,353.68
2018,5,31,11,15,481.0,339.5,3.25,17.1,796.5,525.94,405.03
2018,5,31,11,30,669.0,257.0,3.3,17.1,897.0,606.94,468.46
2018,5,31,11,45,609.5,289.0,3.35,17.15,874.5,631.94,487.75
2018,5,31,12,0,550.0,321.0,3.4,17.2,852.0,656.04,505.79
2018,5,31,12,15,654.0,265.5,3.4,17.2,895.0,718.45,554.14
2018,5,31,12,30,758.0,210.0,3.4,17.2,938.0,782.17,602.88
2018,5,31,12,45,819.5,178.0,3.4,17.15,958.0,840.59,645.91
2018,5,31,13,0,881.0,146.0,3.4,17.1,978.0,887.98,679.04
2018,5,31,13,15,879.0,144.0,3.35,17.1,961.5,916.93,698.84
2018,5,31,13,30,877.0,142.0,3.3,17.1,945.0,942.94,716.72
2018,5,31,13,45,873.0,140.0,3.25,17.05,921.5,964.03,731.41
2018,5,31,14,0,869.0,138.0,3.2,17.0,898.0,981.9,743.99
2018,5,31,14,15,863.0,135.5,3.15,16.95,868.0,994.03,752.79
2018,5,31,14,30,857.0,133.0,3.1,16.9,838.0,1002.77,759.47
2018,5,31,14,45,847.5,130.5,3.1,16.8,802.0,1018.05,771.33
2018,5,31,15,0,838.0,128.0,3.1,16.7,766.0,1016.51,771.92
2018,5,31,15,15,819.5,127.0,3.1,16.7,722.5,1004.08,765.13
2018,5,31,15,30,801.0,126.0,3.1,16.7,679.0,988.27,756.25
2018,5,31,15,45,779.5,123.5,3.05,16.35,631.5,964.51,742.56
2018,5,31,16,0,758.0,121.0,3.0,16.0,584.0,944.77,731.71
2018,5,31,16,15,735.0,116.5,3.0,15.7,535.0,911.8,711.76
2018,5,31,16,30,712.0,112.0,3.0,15.4,486.0,876.43,689.95
2018,5,31,16,45,667.5,109.0,2.95,15.15,431.5,819.99,652.02
2018,5,31,17,0,623.0,106.0,2.9,14.9,377.0,762.45,612.55
2018,5,31,17,15,596.0,98.5,2.85,14.55,331.0,714.97,579.76
2018,5,31,17,30,569.0,91.0,2.8,14.2,285.0,666.45,544.97
2018,5,31,17,45,518.0,82.5,2.75,13.85,237.0,595.13,491.04
2018,5,31,18,0,467.0,74.0,2.7,13.5,189.0,524.79,435.61
2018,5,31,18,15,382.0,64.5,2.5,13.1,144.0,426.36,354.71
2018,5,31,18,30,297.0,55.0,2.3,12.7,99.0,338.73,278.48
2018,5,31,18,45,191.5,39.5,2.15,12.35,64.0,234.31,182.1
2018,5,31,19,0,86.0,24.0,2.0,12.0,29.0,108.37,7.11
2018,5,31,19,15,43.0,12.0,1.95,11.9,14.5,37.55,0.0
2018,5,31,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.5,1.45,11.5,7.0,0.0,0.0
2018,6,1,5,0,48.0,13.0,1.5,11.6,14.0,11.1,0.0
2018,6,1,5,15,150.0,28.0,1.5,11.8,43.0,21.69,6.97
2018,6,1,5,30,252.0,43.0,1.5,12.0,72.0,33.08,22.74
2018,6,1,5,45,344.5,53.5,1.5,12.2,114.0,40.94,30.63
2018,6,1,6,0,437.0,64.0,1.5,12.4,156.0,50.91,39.96
2018,6,1,6,15,501.5,71.0,1.45,12.85,204.0,55.26,44.04
2018,6,1,6,30,566.0,78.0,1.4,13.3,252.0,59.59,47.9
2018,6,1,6,45,613.0,83.5,1.35,13.7,303.0,62.55,50.39
2018,6,1,7,0,660.0,89.0,1.3,14.1,354.0,65.46,52.76
2018,6,1,7,15,694.5,92.5,1.25,14.7,405.0,66.75,53.59
2018,6,1,7,30,729.0,96.0,1.2,15.3,456.0,68.03,54.39
2018,6,1,7,45,755.5,99.0,1.15,15.9,506.5,75.36,60.43
2018,6,1,8,0,782.0,102.0,1.1,16.5,557.0,76.22,60.8
2018,6,1,8,15,802.0,104.5,1.1,17.35,604.5,76.58,60.7
2018,6,1,8,30,822.0,107.0,1.1,18.2,652.0,76.88,60.57
2018,6,1,8,45,837.5,109.0,1.15,19.0,695.5,76.73,60.08
2018,6,1,9,0,853.0,111.0,1.2,19.8,739.0,131.63,76.11
2018,6,1,9,15,868.0,110.5,1.25,20.4,778.5,182.29,104.19
2018,6,1,9,30,883.0,110.0,1.3,21.0,818.0,234.68,142.59
2018,6,1,9,45,897.0,108.0,1.35,21.55,852.5,287.45,185.76
2018,6,1,10,0,911.0,106.0,1.4,22.1,887.0,341.43,231.52
2018,6,1,10,15,917.0,106.5,1.4,22.55,913.5,395.31,277.45
2018,6,1,10,30,923.0,107.0,1.4,23.0,940.0,449.2,322.48
2018,6,1,10,45,927.0,108.0,1.45,23.4,960.0,502.34,365.96
2018,6,1,11,0,931.0,109.0,1.5,23.8,980.0,554.89,407.67
2018,6,1,11,15,933.5,109.5,1.6,24.1,992.5,605.48,447.17
2018,6,1,11,30,936.0,110.0,1.7,24.4,1005.0,654.98,484.8
2018,6,1,11,45,937.0,110.5,1.75,24.7,1010.5,702.24,519.56
2018,6,1,12,0,938.0,111.0,1.8,25.0,1016.0,747.93,552.37
2018,6,1,12,15,936.0,111.5,1.85,25.15,1013.0,789.67,581.73
2018,6,1,12,30,934.0,112.0,1.9,25.3,1010.0,829.22,607.86
2018,6,1,12,45,930.0,113.0,1.95,25.45,999.5,865.17,631.48
2018,6,1,13,0,926.0,114.0,2.0,25.6,989.0,898.42,653.28
2018,6,1,13,15,922.5,113.0,2.05,25.6,971.5,927.4,672.69
2018,6,1,13,30,919.0,112.0,2.1,25.6,954.0,953.3,690.18
2018,6,1,13,45,914.0,111.0,2.2,25.6,930.0,974.62,705.36
2018,6,1,14,0,909.0,110.0,2.3,25.6,906.0,992.6,718.57
2018,6,1,14,15,902.0,108.5,2.35,25.5,875.0,1004.74,727.94
2018,6,1,14,30,895.0,107.0,2.4,25.4,844.0,1013.39,735.29
2018,6,1,14,45,885.5,105.0,2.45,25.3,807.5,1015.52,738.65
2018,6,1,15,0,876.0,103.0,2.5,25.2,771.0,1014.15,739.97
2018,6,1,15,15,864.0,101.0,2.5,25.2,729.5,1006.82,736.82
2018,6,1,15,30,852.0,99.0,2.5,25.2,688.0,996.17,731.69
2018,6,1,15,45,836.0,97.0,2.6,24.75,642.5,990.36,732.15
2018,6,1,16,0,820.0,95.0,2.7,24.3,597.0,969.38,722.56
2018,6,1,16,15,800.0,91.5,2.7,23.85,548.0,939.59,706.18
2018,6,1,16,30,780.0,88.0,2.7,23.4,499.0,907.16,687.86
2018,6,1,16,45,753.5,84.5,2.7,22.95,448.5,866.04,663.2
2018,6,1,17,0,727.0,81.0,2.7,22.5,398.0,823.02,636.63
2018,6,1,17,15,691.5,76.0,2.65,21.8,347.0,774.06,605.25
2018,6,1,17,30,656.0,71.0,2.6,21.1,296.0,719.08,568.28
2018,6,1,17,45,604.5,65.5,2.55,20.4,246.5,649.27,518.6
2018,6,1,18,0,553.0,60.0,2.5,19.7,197.0,580.61,467.34
2018,6,1,18,15,476.0,52.5,2.3,18.85,151.0,490.51,396.38
2018,6,1,18,30,399.0,45.0,2.1,18.0,105.0,404.33,325.03
2018,6,1,18,45,283.0,34.0,1.9,17.15,69.0,291.34,224.05
2018,6,1,19,0,167.0,23.0,1.7,16.3,33.0,172.76,29.71
2018,6,1,19,15,83.5,11.5,1.6,15.85,16.5,62.9,0.0
2018,6,1,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.6,13.1,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.6,13.3,15.0,11.1,0.0
2018,6,2,5,15,207.0,25.0,0.65,13.85,45.5,20.72,6.69
2018,6,2,5,30,331.0,37.0,0.7,14.4,76.0,30.39,20.28
2018,6,2,5,45,420.5,45.5,0.75,14.95,119.0,36.69,26.6
2018,6,2,6,0,510.0,54.0,0.8,15.5,162.0,42.94,32.47
2018,6,2,6,15,569.5,59.5,0.75,16.2,210.5,46.53,35.75
2018,6,2,6,30,629.0,65.0,0.7,16.9,259.0,50.12,38.88
2018,6,2,6,45,670.5,70.0,0.65,17.6,310.5,53.14,41.37
2018,6,2,7,0,712.0,75.0,0.6,18.3,362.0,61.13,48.11
2018,6,2,7,15,742.0,78.5,0.65,19.3,413.0,62.99,49.34
2018,6,2,7,30,772.0,82.0,0.7,20.3,464.0,64.79,50.5
2018,6,2,7,45,794.5,85.0,0.7,21.3,513.5,66.08,51.2
