Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,30.37,20.36
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,35.89,25.9
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,41.42,31.1
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,44.72,34.12
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,48.04,36.99
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,54.52,42.51
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,56.73,44.2
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,58.77,45.64
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,60.74,46.99
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,61.85,47.58
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,72.19,55.98
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,73.8,56.96
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,75.28,57.85
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,75.95,58.08
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,122.05,65.56
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,174.66,94.83
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,228.55,134.11
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,282.62,177.97
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,337.29,223.88
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,391.5,269.75
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,445.63,314.78
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,498.68,358.12
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,551.14,399.82
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,602.09,439.32
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,651.89,476.89
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,699.04,511.67
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,744.58,544.51
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,787.33,574.53
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,827.94,601.54
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,864.17,625.56
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,897.7,647.78
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,927.86,668.22
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,955.0,686.79
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,976.65,701.49
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,994.95,714.2
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,1008.94,725.05
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,1019.49,733.92
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,1024.02,738.68
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,1025.09,741.43
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,1019.11,739.11
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,1009.76,734.83
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,993.51,727.77
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,974.18,718.78
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,960.38,712.9
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,932.11,697.29
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,893.32,674.9
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,852.5,650.64
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,801.8,618.84
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,750.02,585.18
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,690.0,544.22
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,625.39,497.73
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,542.36,434.75
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,462.5,370.69
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,353.98,279.0
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,246.17,150.3
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,103.52,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,12.8,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,22.03,8.97
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,31.28,21.2
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,36.35,26.39
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,41.46,31.25
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,45.17,34.68
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,48.87,37.94
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,55.42,43.6
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,57.62,45.33
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,59.29,46.52
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,60.92,47.65
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,62.4,48.64
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,73.05,57.48
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,74.35,58.26
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,75.53,58.95
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,76.23,59.25
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,122.73,66.91
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,176.58,97.55
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,231.36,138.27
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,286.5,183.92
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,341.87,231.38
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,396.28,278.16
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,450.68,324.15
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,504.18,368.25
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,557.12,410.57
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,607.83,450.66
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,657.4,488.85
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,704.33,523.89
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,749.65,556.95
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,791.82,586.95
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,831.81,613.64
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,867.76,637.61
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,900.99,659.74
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,931.31,680.33
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,958.62,699.01
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,980.45,714.2
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,998.97,727.4
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,1011.59,737.51
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,1020.72,745.57
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,1023.9,749.67
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,1023.58,751.71
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,1017.26,749.13
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,1007.59,744.54
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,990.13,737.66
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,981.69,736.89
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,953.54,721.23
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,922.73,703.75
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,882.85,680.2
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,840.98,654.71
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,795.12,625.51
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,742.96,590.67
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,675.54,543.04
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,608.94,493.79
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,524.21,427.51
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,442.78,360.54
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,337.42,269.72
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,236.27,149.1
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,96.64,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,12.8,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,22.15,9.05
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,32.52,22.33
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,40.82,30.45
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,46.92,36.29
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,51.13,40.23
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,55.3,43.96
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,58.1,46.36
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,60.86,48.62
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,68.14,54.77
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,69.78,55.9
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,70.55,56.27
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,71.3,56.62
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,71.22,56.25
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,81.67,64.89
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,82.77,65.51
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,128.46,73.2
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,180.23,102.47
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,233.47,142.16
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,286.99,186.71
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,341.42,233.71
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,396.13,281.3
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,450.64,327.89
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,503.53,372.19
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,555.63,414.6
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,606.21,454.87
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,655.59,493.12
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,702.32,528.84
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,747.39,562.59
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,789.51,593.68
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,829.56,621.2
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,864.45,645.1
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,896.62,667.15
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,925.92,687.82
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,952.19,706.56
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,972.51,721.31
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,989.5,734.03
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,1002.6,744.07
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,1012.3,752.03
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,1015.03,755.28
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,1014.3,756.45
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,1007.13,753.24
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,1009.35,756.52
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,993.36,748.8
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,974.22,739.17
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,947.73,723.83
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,918.44,706.52
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,879.77,682.44
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,839.0,656.5
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,792.77,626.23
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,740.42,590.5
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,675.92,544.32
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,612.09,496.59
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,527.49,430.24
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,446.16,363.28
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,339.91,271.92
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,235.66,151.71
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,97.38,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,11.95,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,21.75,8.71
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,32.48,22.25
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,40.77,30.35
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,46.87,36.17
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,51.05,40.09
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,55.21,43.79
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,57.99,46.17
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,60.73,48.43
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,67.97,54.53
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,69.57,55.63
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,70.66,56.27
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,71.69,56.87
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,71.9,56.78
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,72.06,56.67
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,83.29,66.0
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,127.41,73.11
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,179.31,102.99
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,232.15,142.78
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,285.58,187.67
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,339.37,234.55
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,391.73,280.65
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,444.12,326.17
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,496.0,370.19
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,547.38,412.61
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,596.58,452.58
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,644.78,490.78
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,690.23,526.17
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,734.17,559.71
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,775.4,590.75
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,814.61,618.57
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,849.58,642.76
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,881.95,665.12
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,910.67,685.57
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,936.44,704.11
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,957.74,719.59
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,975.82,733.06
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,988.68,743.59
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,998.16,752.06
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,1001.22,756.0
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,1000.85,757.84
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,993.66,754.52
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,995.88,757.82
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,979.84,750.94
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,960.68,742.05
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,934.68,726.8
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,905.9,709.51
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,868.84,686.1
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,829.7,660.79
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,779.26,626.52
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,733.81,595.0
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,669.52,547.8
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,605.93,499.19
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,519.67,430.06
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,436.77,360.55
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,326.88,264.76
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,224.57,148.15
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,87.98,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,11.95,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,22.84,9.36
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,34.61,24.09
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,41.73,31.22
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,50.89,39.78
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,55.28,43.87
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,59.64,47.74
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,62.62,50.26
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,65.55,52.64
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,66.86,53.52
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,68.15,54.36
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,74.79,59.83
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,75.02,59.7
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,75.09,59.45
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,75.12,59.18
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,85.55,67.75
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,128.72,74.07
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,179.75,102.68
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,232.21,141.52
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,285.32,185.44
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,339.22,231.63
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,392.83,278.02
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,446.46,323.69
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,499.02,367.48
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,551.01,409.57
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,600.37,449.05
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,648.63,486.71
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,695.11,522.16
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,740.04,555.74
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,781.83,586.49
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,821.57,613.74
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,857.84,638.99
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,891.54,662.52
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,920.71,683.32
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,946.89,702.24
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,968.08,718.11
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,986.0,731.99
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,998.14,742.09
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,1006.87,750.14
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,1009.7,754.47
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,1009.13,756.74
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,1015.48,762.56
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,1005.7,757.66
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,988.0,750.35
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,967.21,740.95
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,938.58,724.69
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,907.31,706.44
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,872.09,684.96
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,828.89,657.26
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,773.93,620.31
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,718.29,581.66
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,646.18,528.83
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,574.95,474.41
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,484.34,401.54
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,397.78,328.62
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,294.08,237.48
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,195.43,129.56
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,70.03,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,6.83,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,13.98,3.47
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,21.07,12.46
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,31.94,22.59
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,43.06,32.8
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,54.72,43.38
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,66.3,53.69
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,89.33,73.92
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,112.56,93.95
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,121.92,101.66
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,128.28,106.71
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,135.28,112.22
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,133.51,110.21
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,155.31,128.23
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,167.73,138.14
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,181.42,148.99
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,227.4,171.59
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,252.36,189.29
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,272.74,206.05
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,304.03,228.6
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,339.42,254.76
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,366.57,274.3
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,413.28,309.09
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,460.42,343.6
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,529.58,395.86
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,582.72,437.05
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,637.0,478.48
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,682.07,511.72
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,725.88,543.23
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,767.58,573.02
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,807.51,599.92
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,843.36,623.56
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,876.79,645.52
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,906.31,665.26
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,932.95,683.16
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,954.72,697.97
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,973.31,710.87
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,985.25,719.27
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,993.81,725.7
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,996.98,729.61
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,996.78,731.56
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,989.67,728.44
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,992.07,731.74
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,975.94,723.67
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,956.75,713.83
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,929.33,698.63
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,899.25,681.56
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,859.42,657.41
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,823.92,635.85
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,770.71,601.56
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,716.77,565.67
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,650.39,519.03
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,584.81,470.84
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,501.08,406.01
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,420.42,340.49
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,318.01,253.17
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,222.32,148.09
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,87.71,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.41,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,11.95,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,21.36,8.14
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,31.7,21.5
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,38.35,28.12
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,46.34,35.57
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,63.73,51.09
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,82.27,67.34
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,85.49,69.92
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,87.02,70.93
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,79.82,64.31
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,71.54,56.82
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,70.66,55.76
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,76.62,60.53
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,76.91,60.44
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,77.15,60.33
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,76.94,59.85
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,129.14,74.89
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,179.86,103.16
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,231.63,141.04
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,278.8,180.74
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,333.23,227.32
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,384.01,271.88
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,434.65,314.68
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,477.52,349.9
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,520.19,383.29
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,557.5,412.4
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,601.45,445.64
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,642.86,475.98
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,683.73,505.32
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,741.39,547.9
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,795.32,587.7
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,829.51,612.11
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,861.41,634.02
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,893.97,655.82
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,936.93,684.38
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,958.83,699.62
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,977.52,713.08
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,991.49,723.43
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,1002.12,731.8
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,1005.29,735.39
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,1005.02,736.96
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,998.32,734.11
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,988.32,729.29
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,985.22,730.22
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,966.77,721.06
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,940.72,706.74
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,911.96,690.53
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,873.41,667.05
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,832.86,641.82
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,781.4,608.69
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,735.03,578.22
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,669.48,531.98
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,604.71,484.41
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,522.32,421.18
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,443.02,357.19
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,339.36,269.6
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,242.17,162.94
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,99.23,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.27,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,10.24,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,19.27,6.64
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,28.49,18.76
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,29.96,20.78
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,34.21,24.87
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,49.35,38.48
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,65.54,52.83
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,89.32,73.61
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,109.2,90.62
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,85.33,69.44
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,68.91,54.85
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,70.05,55.55
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,65.28,51.14
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,75.99,60.01
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,77.42,60.87
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,78.04,61.07
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,120.26,67.17
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,171.99,95.64
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,225.07,134.52
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,278.3,178.25
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,332.15,224.21
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,385.91,270.46
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,439.74,316.02
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,492.54,359.64
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,544.79,401.56
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,595.13,441.17
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,644.41,478.9
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,691.51,514.08
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,737.1,547.35
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,778.89,577.24
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,818.53,603.76
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,854.26,628.09
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,887.29,650.62
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,917.38,670.94
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,944.5,689.36
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,966.19,704.46
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,984.6,717.58
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,997.74,727.4
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,1007.47,735.19
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,1011.79,740.03
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,1012.71,742.88
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,1006.54,740.37
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,997.04,735.88
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,980.85,728.83
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,973.66,727.87
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,946.06,712.91
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,915.78,696.13
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,877.33,673.31
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,836.89,648.63
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,785.37,615.57
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,738.9,585.13
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,674.38,539.91
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,610.57,493.16
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,528.92,430.08
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,450.26,366.1
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,347.34,278.52
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,248.9,170.6
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,103.86,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.27,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,9.39,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,18.29,5.91
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,29.25,19.47
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,34.31,24.68
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,39.44,29.58
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,59.07,47.21
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,83.08,68.45
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,85.22,70.12
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,90.42,74.39
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,72.42,58.3
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,59.67,46.88
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,69.35,55.03
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,71.25,56.35
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,72.91,57.49
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,74.44,58.5
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,75.19,58.85
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,118.25,65.1
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,172.96,95.88
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,228.17,136.98
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,284.27,183.66
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,340.17,231.88
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,394.17,278.77
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,448.34,325.13
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,501.57,369.89
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,554.35,413.13
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,604.96,453.7
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,654.59,492.47
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,702.47,529.25
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,748.92,564.2
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,791.57,596.19
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,832.15,624.67
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,869.59,650.62
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,904.46,674.8
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,935.26,696.38
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,963.05,716.02
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,985.76,731.98
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,1005.14,745.86
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,1019.19,756.5
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,1029.75,765.04
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,1034.76,770.25
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,1036.25,773.34
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,1030.71,771.22
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,1021.74,767.03
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,1006.35,759.69
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,987.8,750.34
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,962.78,735.74
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,946.44,727.13
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,908.11,703.62
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,867.62,678.34
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,817.8,645.96
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,766.79,611.71
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,702.63,566.36
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,645.37,524.18
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,564.02,460.63
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,485.65,396.27
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,381.38,307.26
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,281.58,195.73
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,122.15,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.27,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,10.24,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,19.07,6.2
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,30.19,20.26
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,36.91,26.98
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,44.78,34.36
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,64.81,52.37
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,86.82,71.85
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,98.73,82.1
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,112.74,93.98
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,91.02,74.61
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,76.66,61.77
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,73.01,58.29
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,72.56,57.58
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,74.2,58.69
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,75.7,59.67
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,76.7,60.23
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,119.28,66.36
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,172.5,95.42
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,227.06,135.53
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,281.88,180.92
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,337.36,228.73
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,392.8,276.71
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,448.23,323.84
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,502.63,368.95
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,556.5,412.22
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,608.54,453.31
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,659.45,492.4
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,707.73,528.27
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,754.39,562.03
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,797.71,593.33
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,838.73,621.33
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,875.29,645.72
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,909.01,668.19
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,940.03,689.13
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,968.01,708.12
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,990.95,723.9
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,1010.53,737.65
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,1025.24,748.34
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,1036.44,756.96
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,1041.6,761.71
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,1043.2,764.38
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,1037.74,762.39
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,1028.84,758.36
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,1014.91,752.01
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,997.76,743.64
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,973.03,729.71
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,956.85,721.55
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,919.16,698.78
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,879.31,674.32
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,828.97,642.12
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,777.42,608.11
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,712.51,563.41
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,654.7,521.9
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,570.96,458.08
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,490.28,393.47
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,381.79,303.17
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,278.79,192.47
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,119.64,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,4.27,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
