Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,1006.67,728.9
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,991.17,723.71
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,972.55,716.53
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,957.07,709.65
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,927.22,693.13
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,888.51,670.63
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,847.73,646.28
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,797.65,614.97
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,746.43,581.81
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,686.39,540.58
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,621.51,493.8
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,538.08,430.45
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,457.79,366.21
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,352.83,278.38
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,251.03,163.92
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,105.24,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,4.27,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,14.81,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.55,14.34
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,33.89,23.56
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,44.01,32.94
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,52.46,40.63
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,58.79,46.23
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,61.58,48.56
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,62.87,49.47
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,69.56,54.99
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,75.8,60.01
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,94.1,75.22
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,110.5,88.56
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,122.74,98.25
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,134.11,107.12
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,141.78,112.89
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,159.66,115.02
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,198.65,134.5
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,238.83,161.38
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,277.96,193.57
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,321.8,229.93
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,344.38,250.4
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,370.27,271.93
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,410.89,300.67
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,466.93,341.39
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,510.25,373.39
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,554.84,405.76
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,576.58,421.28
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,597.12,435.52
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,613.04,446.87
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,626.57,456.34
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,672.26,489.8
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,728.14,529.58
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,765.14,556.47
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,801.15,582.81
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,864.61,628.25
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,916.24,662.42
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,903.66,655.22
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,879.31,640.86
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,888.73,648.49
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,895.03,653.67
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,896.46,655.87
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,894.78,656.24
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,897.83,660.37
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,896.84,661.94
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,874.12,650.26
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,848.61,636.77
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,810.77,614.15
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,771.2,589.93
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,719.76,557.08
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,667.62,522.63
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,602.78,477.23
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,538.69,430.33
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,408.47,329.83
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,295.35,237.36
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,221.42,173.51
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,131.17,82.07
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,50.88,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.41,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,15.79,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,25.66,14.11
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,35.1,24.47
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,44.74,33.46
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,55.56,43.24
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,65.81,52.3
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,76.96,61.91
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,87.6,70.86
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,105.46,85.8
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,118.84,96.67
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,131.08,106.41
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,142.71,115.49
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,155.54,125.51
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,179.14,144.2
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,156.9,125.36
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,142.98,101.87
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,166.99,105.41
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,202.7,124.93
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,246.94,158.07
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,300.93,201.25
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,349.37,241.78
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,398.56,282.59
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,447.15,322.14
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,498.5,362.87
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,545.6,399.7
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,592.11,435.07
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,635.85,467.59
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,678.55,498.57
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,719.93,528.4
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,759.94,556.72
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,797.08,581.18
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,832.19,604.18
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,861.66,623.93
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,888.39,641.95
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,909.94,656.1
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,928.4,668.36
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,941.76,678.49
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,951.86,686.72
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,955.69,690.47
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,956.22,692.31
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,963.04,698.12
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,954.23,693.93
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,937.93,686.35
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,918.62,676.88
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,891.93,661.78
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,862.67,644.89
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,824.08,621.85
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,789.43,601.12
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,739.31,569.44
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,688.47,536.2
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,623.49,491.11
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,559.31,444.53
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,478.06,382.35
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,399.96,319.52
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,298.75,234.15
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,205.88,128.24
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,81.16,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,4.27,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,14.51,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.92,12.52
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,31.14,21.09
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,38.22,27.83
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,46.54,35.41
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,60.4,47.66
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,78.81,63.64
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,98.0,79.99
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,100.66,81.84
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,103.53,83.84
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,118.28,95.82
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,132.2,106.9
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,107.86,85.99
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,88.4,69.32
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,82.54,64.09
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,93.15,59.74
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,142.55,78.39
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,193.47,111.1
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,246.01,152.13
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,298.74,196.24
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,352.49,242.5
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,400.14,283.61
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,449.21,324.51
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,497.32,363.53
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,541.31,398.95
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,582.3,431.11
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,632.38,469.09
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,683.16,506.8
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,726.03,539.37
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,775.39,575.05
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,811.53,599.81
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,845.22,622.97
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,875.82,643.85
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,903.61,662.87
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,926.14,678.49
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,945.51,692.14
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,959.7,702.82
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,970.57,711.51
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,975.07,716.65
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,976.19,719.79
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,971.5,718.15
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,963.58,714.57
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,960.84,716.67
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,943.02,708.74
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,917.5,694.86
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,889.29,679.07
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,851.61,656.84
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,811.92,632.73
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,762.37,600.22
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,717.41,570.09
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,655.57,525.96
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,594.35,480.36
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,514.2,417.52
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,437.09,353.96
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,336.56,267.29
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,236.68,146.68
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,95.49,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,4.27,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,13.66,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,22.32,11.12
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,27.37,17.96
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,32.29,22.79
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,41.48,31.16
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,55.68,43.8
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,76.49,61.99
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,97.89,80.35
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,106.62,87.44
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,115.46,94.49
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,81.1,64.62
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,67.01,52.24
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,68.84,53.52
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,70.55,54.67
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,71.15,54.87
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,83.49,52.49
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,137.96,73.03
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,193.43,108.88
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,248.91,152.27
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,304.55,198.99
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,359.24,245.87
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,414.11,292.56
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,468.05,337.55
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,521.68,381.04
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,573.86,422.87
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,625.1,462.91
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,673.52,499.74
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,720.47,534.64
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,764.88,567.4
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,807.24,596.85
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,844.93,622.76
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,879.96,646.9
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,910.76,667.76
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,938.5,686.64
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,962.16,703.47
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,982.5,718.28
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,997.5,729.48
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,1009.01,738.6
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,1014.98,744.91
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,1017.42,749.13
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,1013.39,747.99
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,1005.95,744.82
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,991.98,738.92
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,974.82,731.0
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,950.0,717.52
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,933.72,709.85
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,897.0,687.93
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,858.11,664.24
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,808.51,631.82
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,757.71,597.59
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,693.23,552.33
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,635.52,510.05
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,553.1,446.19
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,473.85,381.47
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,368.27,291.13
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,262.25,158.23
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,107.84,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,5.12,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,14.08,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,22.43,10.85
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,26.59,17.23
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,30.67,21.33
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,36.76,26.95
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,45.41,34.67
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,68.52,54.94
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,93.83,76.72
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,95.03,77.31
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,100.7,81.7
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,76.52,60.56
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,67.79,52.78
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,69.31,53.75
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,70.71,54.6
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,71.92,55.29
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,83.36,53.13
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,137.16,72.14
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,192.15,106.94
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,247.85,149.98
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,304.03,196.71
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,359.28,243.74
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,414.6,290.46
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,469.49,335.91
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,523.89,379.7
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,575.99,420.76
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,627.06,459.87
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,676.07,496.78
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,723.52,531.72
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,767.94,563.39
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,810.22,591.6
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,848.65,616.92
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,884.41,640.41
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,915.89,661.47
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,944.33,680.61
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,968.72,696.64
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,989.8,710.64
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,1005.03,721.46
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,1016.75,730.23
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,1022.4,735.48
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,1024.48,738.69
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,1020.0,737.31
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,1012.06,733.93
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,997.73,728.32
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,980.22,720.74
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,954.45,706.69
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,937.28,698.36
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,900.57,676.86
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,861.66,653.61
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,811.09,622.11
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,759.32,588.71
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,699.24,547.93
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,634.42,501.55
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,550.43,438.0
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,469.69,373.43
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,362.12,282.96
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,253.4,146.39
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,103.87,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,14.51,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,23.38,11.11
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,29.46,19.61
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,35.56,25.54
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,40.1,29.81
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,47.49,36.41
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,68.77,55.0
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,92.31,75.17
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,112.0,91.66
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,128.49,105.13
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,92.55,74.07
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,71.61,55.92
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,67.31,51.96
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,73.67,57.01
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,74.19,57.12
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,83.31,54.18
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,137.26,72.91
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,192.43,107.59
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,248.13,150.48
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,304.22,197.01
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,359.27,243.79
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,414.51,290.4
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,468.89,335.28
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,522.83,378.5
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,574.63,419.28
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,625.43,458.13
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,674.5,494.55
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,722.09,528.97
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,765.68,559.9
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,807.08,587.61
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,844.6,612.12
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,879.38,634.77
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,910.68,655.37
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,938.98,674.09
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,962.32,689.21
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,982.36,702.32
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,997.57,713.07
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,1009.33,721.81
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,1014.56,727.15
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,1016.26,730.48
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,1010.89,728.54
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,1002.09,724.61
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,986.41,718.13
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,979.66,717.56
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,952.7,703.45
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,922.97,687.53
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,882.95,663.82
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,840.83,638.26
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,794.41,609.74
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,741.8,575.76
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,673.8,529.1
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,606.56,480.74
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,519.28,414.58
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,435.36,347.42
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,326.18,254.9
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,218.02,120.31
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,84.49,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,14.08,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.59,10.06
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,32.34,22.0
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,40.34,29.66
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,49.77,38.27
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,60.15,47.5
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,64.73,51.45
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,70.12,55.96
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,65.2,51.41
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,66.74,52.46
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,68.32,53.51
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,69.83,54.5
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,70.48,54.73
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,71.08,54.92
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,82.18,63.94
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,90.14,70.24
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,142.28,78.64
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,195.66,111.77
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,249.22,152.7
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,303.14,197.23
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,357.56,243.55
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,410.36,288.07
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,462.07,330.54
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,513.19,371.37
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,559.26,407.61
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,600.04,438.43
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,635.58,464.17
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,670.31,488.21
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,706.21,514.36
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,747.08,543.4
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,779.6,566.53
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,810.2,588.24
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,871.0,631.63
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,911.34,658.0
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,938.81,676.21
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,950.52,684.47
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,981.79,705.51
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,997.43,716.46
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,991.73,714.26
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,995.78,718.65
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,1000.58,723.16
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,989.25,717.48
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,985.53,719.08
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,966.28,710.58
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,938.38,695.97
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,907.76,679.41
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,867.66,656.52
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,831.52,635.81
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,778.6,602.86
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,724.89,568.12
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,654.8,519.37
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,585.64,468.94
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,495.51,399.38
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,408.99,329.17
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,303.29,238.09
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,200.67,105.35
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,75.94,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,12.8,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,21.61,8.85
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,34.0,23.35
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,46.1,34.65
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,55.98,43.7
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,65.58,52.26
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,74.05,59.61
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,82.21,66.48
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,88.7,71.72
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,94.84,76.53
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,102.7,82.73
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,110.06,88.41
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,118.21,94.63
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,125.76,100.27
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,128.53,101.94
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,135.13,106.75
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,177.56,115.95
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,221.28,143.3
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,249.12,159.21
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,298.69,195.02
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,348.89,236.23
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,405.71,282.26
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,456.22,323.22
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,506.59,362.96
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,555.58,401.3
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,603.75,438.01
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,649.75,472.57
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,694.42,505.45
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,735.48,535.16
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,774.68,563.09
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,809.05,586.75
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,840.92,608.38
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,881.5,635.97
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,908.83,654.87
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,929.86,670.3
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,947.61,683.81
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,959.09,692.89
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,967.15,699.97
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,969.32,703.57
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,968.07,705.15
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,959.23,700.84
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,947.06,694.53
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,936.38,690.69
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,915.34,679.99
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,886.45,663.54
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,855.0,645.25
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,814.41,620.37
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,771.99,593.75
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,719.01,558.89
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,665.24,522.38
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,597.61,474.06
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,530.73,424.24
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,442.55,355.94
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,365.36,292.7
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,271.95,211.35
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,174.41,84.38
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,64.01,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,11.52,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,20.4,7.4
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,34.29,23.43
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,47.95,36.09
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,57.48,44.79
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,67.39,53.57
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,73.48,58.79
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,79.42,63.7
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,83.38,66.75
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,87.82,70.13
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,88.65,70.39
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,89.46,70.62
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,89.07,69.86
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,88.67,69.1
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,87.86,68.04
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,90.51,69.86
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,144.12,84.24
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,190.96,112.09
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,238.16,146.98
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,287.49,186.75
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,338.24,229.29
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,389.51,272.06
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,442.59,315.41
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,491.23,354.55
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,538.71,392.2
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,585.5,428.38
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,629.52,461.87
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,672.33,493.79
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,713.35,524.05
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,752.84,552.78
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,787.48,576.61
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,819.77,598.57
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,850.38,619.45
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,878.4,638.64
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,899.59,653.77
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,917.7,667.05
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,934.26,679.37
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,935.33,681.72
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,947.55,691.51
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,956.23,699.06
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,949.81,696.21
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,940.13,691.48
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,923.18,683.69
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,903.24,673.97
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,874.88,657.59
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,850.22,643.66
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,809.26,618.33
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,766.62,591.41
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,713.54,556.47
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,659.87,519.97
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,592.55,471.78
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,526.19,422.18
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,443.3,357.1
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,360.65,289.13
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,267.03,207.01
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,168.52,74.41
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,61.72,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,11.95,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,20.12,6.49
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.67,20.2
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,41.02,29.91
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,53.4,41.06
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,67.14,53.15
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,70.8,56.26
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,76.41,60.91
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,75.75,60.03
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,73.46,57.73
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,75.21,58.89
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,76.86,59.94
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,85.22,66.59
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,92.9,72.6
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,124.94,98.62
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,152.63,120.62
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,177.56,118.62
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,207.28,133.06
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,243.0,156.87
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,286.84,190.0
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,339.16,232.29
