Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,388.22,272.58
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,437.34,313.2
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,486.59,352.99
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,534.39,390.76
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,581.74,427.21
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,627.22,461.53
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,671.7,494.35
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,714.33,525.58
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,747.98,550.43
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,786.13,577.01
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,822.43,601.66
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,851.56,621.41
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,877.94,639.41
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,900.07,654.55
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,919.15,667.8
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,932.71,677.86
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,943.03,685.98
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,947.56,690.52
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,961.34,701.3
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,954.92,698.42
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,945.22,693.72
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,929.65,686.48
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,911.04,677.3
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,884.83,662.89
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,856.0,646.6
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,822.93,626.89
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,782.88,601.92
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,731.77,568.76
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,679.97,534.0
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,614.32,487.49
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,549.55,439.47
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,465.98,374.24
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,385.85,308.56
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,287.08,221.96
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,183.25,72.43
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,69.96,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,11.52,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.5,5.35
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,28.52,18.37
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,36.15,25.75
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,41.82,31.05
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,47.39,36.07
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,51.13,39.31
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,54.79,42.37
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,57.15,44.19
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,64.88,50.59
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,66.45,51.62
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,67.95,52.59
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,69.27,53.4
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,70.48,54.12
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,70.56,53.92
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,82.46,63.54
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,132.58,73.89
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,183.94,104.59
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,235.5,143.38
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,287.61,186.2
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,338.94,229.67
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,390.57,273.25
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,441.48,315.55
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,492.1,356.52
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,541.13,395.42
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,589.36,432.63
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,635.7,467.42
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,680.78,500.42
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,722.48,530.72
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,762.41,558.84
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,799.1,583.26
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,833.48,606.08
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,863.72,626.51
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,891.13,645.14
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,913.72,660.72
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,933.15,674.39
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,947.0,685.0
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,957.53,693.67
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,962.17,698.27
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,963.43,700.9
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,957.84,698.7
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,949.0,694.58
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,945.29,696.2
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,926.53,687.88
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,900.34,673.84
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,871.54,657.9
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,833.19,634.75
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,792.9,609.81
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,747.74,581.34
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,696.92,547.67
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,631.95,501.73
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,567.86,454.27
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,484.17,388.9
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,404.03,323.03
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,302.72,233.81
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,194.54,65.76
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,76.35,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,11.1,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.99,4.7
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,26.54,16.72
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,33.06,23.17
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,38.66,28.4
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,43.28,32.59
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,67.59,53.85
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,91.3,74.17
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,109.88,89.68
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,130.45,106.56
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,113.24,91.39
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,98.63,78.59
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,76.17,59.25
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,72.95,56.22
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,74.06,56.82
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,75.05,57.31
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,125.35,67.24
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,178.16,98.14
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,230.68,137.3
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,284.1,181.1
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,338.43,227.14
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,392.77,273.02
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,445.77,317.04
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,498.19,359.39
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,549.05,399.83
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,598.83,438.32
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,646.04,473.89
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,691.69,507.46
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,734.55,539.08
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,775.39,568.09
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,812.47,592.99
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,847.01,616.15
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,877.39,636.67
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,904.86,655.35
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,928.41,671.42
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,948.79,685.56
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,963.51,696.74
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,974.87,705.94
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,971.21,705.2
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,977.15,710.96
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,972.95,709.65
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,965.29,706.32
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,946.88,698.01
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,925.42,687.73
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,903.53,676.46
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,878.68,663.08
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,840.67,640.44
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,806.2,619.87
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,753.28,585.62
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,699.62,549.73
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,634.82,504.05
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,570.8,456.7
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,481.12,386.69
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,395.3,316.28
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,284.34,218.74
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,167.44,43.65
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,59.77,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,11.52,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.92,3.96
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,28.69,18.41
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,36.35,25.95
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,41.23,30.61
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,46.09,35.03
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,49.2,37.74
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,52.29,40.31
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,58.97,45.91
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,60.93,47.34
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,62.03,47.99
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,63.11,48.62
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,63.7,48.82
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,74.2,57.38
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,75.3,57.97
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,76.29,58.48
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,125.81,68.4
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,179.06,99.65
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,232.76,139.97
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,286.97,184.68
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,340.43,230.29
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,394.16,276.08
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,447.01,320.52
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,499.56,363.62
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,550.69,404.72
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,600.9,444.02
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,648.27,480.41
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,694.23,514.91
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,737.32,546.61
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,778.39,575.56
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,815.71,601.01
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,850.47,624.69
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,881.93,645.93
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,910.52,665.3
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,934.26,681.52
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,954.8,695.76
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,969.61,706.54
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,980.99,715.27
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,986.95,720.8
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,989.45,724.29
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,985.06,722.9
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,977.33,719.54
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,963.06,713.26
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,957.37,712.83
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,932.22,699.23
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,904.27,683.78
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,866.93,661.37
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,827.5,637.09
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,777.46,605.06
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,726.29,571.09
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,666.39,528.72
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,601.83,480.74
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,517.26,414.68
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,436.24,347.82
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,324.5,248.68
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,204.16,36.1
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,77.9,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,10.67,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.36,1.53
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,24.18,14.57
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,30.04,20.47
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,37.51,27.33
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,42.31,31.67
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,47.49,36.19
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,52.46,40.38
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,52.54,40.21
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,52.82,40.19
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,62.05,47.83
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,64.17,49.31
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,66.09,50.63
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,67.89,51.84
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,69.47,52.88
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,70.92,53.8
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,120.67,63.68
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,175.7,95.54
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,230.41,136.31
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,285.43,181.52
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,340.5,228.22
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,395.68,274.9
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,449.26,319.64
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,502.31,362.79
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,554.6,404.33
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,605.87,443.92
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,653.88,480.25
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,700.33,514.57
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,745.04,547.33
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,787.83,577.32
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,824.29,601.93
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,857.77,624.53
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,886.39,644.2
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,911.8,661.86
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,939.88,681.5
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,964.74,699.11
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,980.74,711.29
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,993.3,721.48
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,994.43,724.45
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,992.06,725.39
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,992.27,727.07
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,988.91,726.54
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,974.27,721.35
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,956.51,714.19
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,940.14,707.13
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,909.3,690.15
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,870.12,666.69
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,828.9,641.33
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,777.15,607.81
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,730.44,576.78
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,646.18,516.1
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,564.0,454.39
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,477.21,385.64
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,394.2,316.4
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,279.55,213.79
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,155.89,8.99
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,55.9,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,9.82,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,17.94,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.88,17.54
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,36.42,25.96
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,45.18,34.02
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,54.87,42.69
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,63.3,50.03
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,71.48,56.95
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,66.21,52.11
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,66.1,51.74
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,68.04,53.1
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,69.89,54.36
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,70.53,54.58
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,71.13,54.76
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,71.9,55.1
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,83.67,64.6
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,129.38,72.49
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,182.13,102.4
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,235.77,141.88
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,290.07,185.9
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,343.87,231.13
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,398.01,276.58
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,450.96,320.3
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,503.58,362.57
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,554.82,403.27
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,605.26,442.29
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,653.19,478.32
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,699.72,512.47
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,742.61,544.19
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,783.47,573.77
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,821.36,599.53
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,856.75,623.58
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,886.79,644.52
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,913.85,663.61
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,936.93,680.24
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,956.79,694.92
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,970.9,706.47
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,981.58,716.03
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,986.35,721.51
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,987.67,724.97
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,994.06,730.66
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,984.47,726.0
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,968.0,719.71
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,948.35,711.34
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,920.74,696.45
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,890.35,679.52
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,851.7,656.41
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,817.0,635.62
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,763.67,600.74
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,709.54,564.09
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,642.43,516.02
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,576.15,466.18
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,490.03,397.48
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,407.57,328.17
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,299.38,228.74
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,180.36,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,67.8,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,9.39,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.32,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.9,17.51
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,37.18,26.69
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,46.34,35.17
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,56.56,44.38
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,70.98,57.04
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,87.87,71.61
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,77.05,61.92
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,69.04,54.68
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,71.12,56.2
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,73.1,57.6
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,81.76,64.67
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,83.19,65.53
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,84.37,66.21
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,85.4,66.77
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,126.27,72.37
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,176.97,100.8
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,237.65,145.87
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,290.99,189.54
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,344.96,235.93
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,399.22,282.59
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,452.76,327.95
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,506.0,371.91
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,557.87,413.99
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,608.96,454.33
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,656.81,491.12
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,703.24,525.95
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,747.5,558.97
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,790.0,589.79
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,830.1,617.03
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,867.9,642.58
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,899.8,664.35
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,928.72,684.19
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,954.05,701.97
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,976.12,717.74
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,992.49,729.35
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,1005.37,738.83
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,1012.21,745.14
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,1015.48,749.35
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,1010.73,747.77
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,1002.49,744.12
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,987.67,737.06
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,969.6,727.95
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,956.13,722.62
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,928.19,707.39
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,889.17,684.05
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,848.02,658.77
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,792.99,623.5
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,743.04,590.56
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,671.72,539.55
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,601.49,486.81
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,510.43,414.66
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,423.13,341.44
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,304.83,232.09
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,174.99,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,66.21,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,8.11,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.73,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,28.36,17.8
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,41.64,30.59
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,54.55,42.44
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,66.46,53.17
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,74.28,60.07
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,83.34,67.84
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,90.01,73.33
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,96.51,78.55
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,99.42,80.63
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,102.53,82.84
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,104.24,83.81
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,105.76,84.62
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,106.37,84.67
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,106.82,84.6
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,148.47,93.93
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,199.08,123.84
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,250.91,162.41
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,302.5,204.07
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,351.21,244.15
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,401.03,285.03
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,450.09,324.86
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,499.61,364.08
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,546.99,401.09
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,594.21,437.02
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,639.26,470.45
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,683.47,502.51
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,728.3,535.41
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,772.57,567.5
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,810.65,595.01
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,853.07,624.75
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,882.97,645.13
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,909.98,663.75
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,931.66,678.99
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,950.11,692.27
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,962.83,702.09
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,972.11,709.88
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,975.47,714.48
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,983.75,722.53
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,974.58,717.96
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,962.07,711.47
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,944.78,703.55
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,924.37,693.59
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,897.7,678.68
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,868.25,661.77
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,828.1,637.26
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,785.93,610.84
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,729.77,573.87
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,672.82,534.98
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,602.86,484.43
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,533.66,431.97
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,442.53,359.35
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,355.19,285.89
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,254.76,190.64
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,138.56,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,49.15,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,8.96,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.4,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,25.1,14.94
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.56,23.52
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,47.44,36.15
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,59.64,47.12
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,79.93,64.93
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,97.38,79.94
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,100.34,82.14
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,101.44,82.67
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,108.21,88.03
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,114.64,93.01
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,128.61,104.28
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,151.01,122.4
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,136.27,109.56
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,131.3,104.99
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,141.68,90.24
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,183.78,109.25
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,236.48,151.54
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,290.46,198.0
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,339.85,239.05
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,388.91,279.61
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,436.0,316.82
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,494.54,362.85
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,544.85,403.13
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,594.37,441.76
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,625.53,465.13
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,647.57,480.84
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,668.61,496.23
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,680.66,504.87
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,679.88,504.28
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,667.56,495.51
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,672.64,500.04
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,675.27,502.69
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,710.98,530.66
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,761.06,568.04
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,794.02,593.23
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,825.08,617.33
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,855.42,641.26
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,891.19,668.76
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,893.46,671.4
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,892.12,672.04
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,892.17,675.42
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,888.26,676.23
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,872.28,668.42
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,853.08,658.45
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,796.32,621.35
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,738.42,582.79
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,661.96,529.54
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,577.11,467.94
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,564.49,459.58
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,540.24,440.24
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,449.09,366.41
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,362.3,292.72
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,248.91,185.01
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,126.35,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,44.68,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,8.54,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.68,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,23.25,13.29
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.65,20.97
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,44.7,33.71
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,56.97,44.72
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,69.4,55.65
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,81.48,66.03
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,71.54,57.13
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,64.35,50.64
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,69.79,55.08
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,69.36,54.42
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,71.06,55.58
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,72.65,56.63
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,73.05,56.69
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,84.32,65.9
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,123.11,70.66
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,175.56,98.97
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,228.87,137.76
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,283.29,182.06
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,337.57,228.07
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,392.28,274.41
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,445.85,318.92
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,499.15,361.89
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,546.54,399.86
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,589.4,433.14
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,643.86,473.87
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,699.22,514.28
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,742.7,545.74
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,783.95,574.72
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,820.86,598.84
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,855.03,621.04
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,886.19,642.13
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,914.38,661.36
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,937.68,677.5
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,957.71,691.68
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,971.0,701.63
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,980.79,709.55
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,984.64,714.46
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,984.99,717.35
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,991.75,723.25
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,982.83,719.09
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,964.02,710.63
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,942.05,700.15
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,910.12,682.13
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,881.78,666.39
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,836.25,639.03
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,789.09,609.89
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,730.02,571.3
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,670.5,530.89
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,593.74,475.71
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,518.36,418.79
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,425.24,344.58
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,335.16,268.67
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,231.98,168.6
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,110.58,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,38.59,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,8.11,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,14.81,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,25.55,14.99
