Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,5.12,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,10.12,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,15.42,6.75
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,25.91,16.87
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,36.15,26.26
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,39.02,29.01
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,43.86,33.32
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,54.28,42.41
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,64.46,51.11
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,82.24,66.24
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,99.68,80.8
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,118.51,96.33
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,134.86,109.52
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,105.55,84.38
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,89.59,70.62
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,95.95,75.64
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,148.55,85.44
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,203.61,121.24
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,259.36,164.82
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,314.05,210.57
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,369.47,257.68
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,423.91,303.58
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,478.31,348.34
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,530.71,390.77
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,581.2,430.63
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,629.38,467.75
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,676.17,502.9
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,720.08,535.69
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,762.17,566.62
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,801.43,594.6
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,838.35,619.64
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,868.62,640.58
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,895.84,659.6
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,918.12,675.46
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,937.04,689.28
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,949.71,699.11
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,970.78,714.7
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,973.55,718.35
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,972.64,719.94
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,961.44,714.23
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,946.71,706.38
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,926.39,696.63
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,902.81,684.66
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,876.34,669.87
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,841.59,649.08
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,799.62,623.08
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,755.74,594.8
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,694.75,552.63
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,633.51,508.18
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,553.17,446.27
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,474.89,382.23
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,362.18,284.76
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,243.37,107.52
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,100.43,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.85,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,11.95,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,20.9,10.95
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,18.56,10.49
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,18.58,10.81
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,31.72,22.62
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,43.86,33.44
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,51.36,39.98
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,58.88,46.4
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,73.61,59.0
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,87.95,71.03
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,110.8,90.12
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,133.04,108.36
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,157.92,128.47
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,187.16,151.8
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,192.28,155.2
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,228.04,167.91
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,242.77,170.77
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,274.94,189.64
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,314.09,216.88
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,374.85,262.95
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,427.03,306.66
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,479.1,349.33
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,529.19,389.55
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,578.42,427.98
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,625.52,463.88
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,671.15,497.8
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,712.28,528.02
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,751.24,556.17
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,790.13,584.13
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,822.43,607.41
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,850.56,627.66
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,875.64,645.62
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,894.85,659.5
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,910.7,671.34
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,918.37,677.76
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,922.49,682.07
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,917.11,680.89
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,908.17,677.54
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,893.25,669.2
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,875.02,658.74
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,844.69,641.79
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,803.26,616.94
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,758.98,589.26
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,713.15,559.79
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,655.71,520.63
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,597.85,479.6
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,526.02,426.35
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,455.21,371.65
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,372.28,304.68
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,275.15,223.98
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,190.8,148.89
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,96.13,27.33
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,34.5,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.71,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,9.39,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,16.56,7.3
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,28.66,19.17
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,40.48,30.01
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,54.92,42.97
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,69.52,55.83
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,81.55,66.18
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,93.49,76.21
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,110.91,90.74
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,128.1,104.8
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,141.39,115.36
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,159.69,129.95
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,179.03,145.14
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,186.08,150.12
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,196.22,157.66
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,216.28,156.21
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,223.8,149.5
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,260.19,168.41
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,311.03,209.25
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,371.08,258.15
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,423.77,302.09
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,476.83,345.4
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,528.85,387.17
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,580.38,427.43
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,629.51,464.77
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,677.47,500.3
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,721.56,532.59
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,763.58,562.82
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,801.81,590.49
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,837.43,615.41
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,867.9,636.24
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,895.32,655.14
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,918.22,671.31
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,937.76,685.46
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,949.61,695.03
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,957.84,702.49
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,958.42,704.68
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,955.32,704.69
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,943.8,698.79
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,935.93,695.5
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,912.93,684.31
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,886.87,671.05
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,849.93,649.55
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,810.57,625.95
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,758.29,592.05
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,704.59,556.04
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,635.0,506.96
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,565.47,455.52
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,471.51,382.22
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,387.31,312.78
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,281.39,217.91
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,163.68,20.87
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,58.22,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,12.38,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,20.24,9.87
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,35.39,24.93
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,50.64,38.87
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,65.29,52.07
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,80.43,65.41
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,95.48,78.38
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,110.24,90.8
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,125.59,103.5
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,140.59,115.68
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,156.49,128.42
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,171.99,140.64
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,175.8,143.07
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,187.7,152.17
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,175.47,141.54
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,195.66,136.86
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,227.65,151.8
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,270.66,179.59
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,320.48,220.55
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,371.32,263.03
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,421.53,304.83
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,472.04,346.0
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,520.37,384.74
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,568.29,422.15
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,613.55,456.71
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,657.64,489.59
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,697.83,519.34
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,736.15,547.26
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,769.72,571.48
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,800.73,593.68
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,826.31,612.59
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,848.96,629.48
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,864.92,641.77
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,877.6,651.95
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,883.67,657.74
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,886.29,661.36
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,880.64,659.98
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,871.55,656.41
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,846.88,641.37
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,826.5,629.16
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,796.73,612.08
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,764.58,593.08
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,721.68,565.57
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,677.16,536.24
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,620.7,496.99
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,563.71,456.02
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,494.98,404.06
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,409.67,337.29
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,329.74,271.54
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,252.21,205.16
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,173.93,133.0
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,80.82,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,28.66,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,8.54,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,14.85,5.52
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,27.22,17.9
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,39.19,28.93
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,54.68,42.92
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,70.0,56.52
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,83.11,67.89
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,96.13,78.93
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,115.54,95.27
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,134.65,111.06
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,150.18,123.53
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,162.84,133.43
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,130.82,105.99
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,113.31,90.89
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,110.45,88.11
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,157.12,97.08
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,211.69,132.63
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,265.89,174.72
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,317.52,217.05
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,370.32,261.08
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,421.97,303.99
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,474.11,346.37
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,523.86,386.21
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,573.19,424.65
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,620.41,460.57
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,666.52,494.79
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,707.79,525.13
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,746.94,553.42
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,781.17,578.35
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,812.62,601.13
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,839.44,620.63
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,863.26,638.06
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,881.32,651.72
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,896.07,663.14
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,903.21,669.83
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,906.85,674.41
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,902.06,672.99
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,893.77,669.42
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,877.11,659.82
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,857.13,648.08
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,818.96,625.47
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,786.58,606.68
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,743.95,579.36
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,699.68,550.32
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,643.37,511.91
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,586.52,471.53
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,517.24,419.84
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,448.93,366.62
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,366.79,299.63
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,271.01,219.34
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,186.39,140.43
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,85.77,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,31.01,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,13.66,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,22.39,10.79
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,35.51,25.09
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,48.34,37.03
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,62.59,49.94
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,75.13,61.06
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,89.72,73.69
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,103.75,85.54
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,106.77,87.66
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,103.71,84.52
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,101.38,82.04
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,98.1,78.78
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,91.63,72.86
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,85.93,67.66
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,94.13,74.21
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,151.47,92.43
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,210.59,131.79
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,267.36,176.13
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,317.13,215.98
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,369.24,258.56
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,420.28,300.36
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,472.01,341.82
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,521.66,380.97
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,571.16,418.92
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,618.3,454.22
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,664.53,487.98
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,709.53,520.98
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,749.52,550.17
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,789.25,578.3
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,827.16,604.85
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,856.45,625.64
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,882.74,644.35
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,904.09,659.97
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,922.1,673.59
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,924.11,677.26
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,915.13,673.99
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,919.5,679.78
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,920.39,683.32
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,904.47,674.31
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,885.14,663.22
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,869.67,658.0
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,851.15,650.57
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,815.4,629.43
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,777.23,606.18
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,721.72,569.41
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,664.89,530.43
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,587.07,473.7
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,518.16,421.21
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,428.66,349.49
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,343.31,276.92
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,241.18,178.83
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,117.7,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,7.68,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,13.23,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,24.22,11.53
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,33.17,22.99
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,41.94,31.37
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,51.25,39.92
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,63.75,51.05
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,76.26,61.95
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,85.81,70.03
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,95.45,78.01
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,109.1,89.29
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,92.28,74.39
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,79.55,63.13
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,81.22,64.21
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,75.68,59.17
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,85.44,67.09
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,138.26,77.62
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,193.54,110.66
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,250.43,153.9
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,308.45,202.4
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,366.72,252.14
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,423.78,300.49
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,480.45,347.38
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,534.95,391.81
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,588.34,434.12
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,639.14,473.48
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,688.23,510.59
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,733.97,544.39
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,777.19,575.72
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,814.95,601.96
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,849.65,625.68
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,880.86,647.19
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,908.84,666.64
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,931.7,682.72
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,951.05,696.66
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,963.99,707.28
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,973.24,715.74
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,975.39,719.62
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,973.84,721.31
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,976.79,725.03
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,964.78,718.95
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,941.58,708.08
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,915.11,694.93
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,877.27,673.01
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,836.85,648.78
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,791.82,620.13
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,739.49,585.04
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,669.0,535.1
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,598.87,482.73
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,504.19,407.96
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,412.78,331.17
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,288.73,209.53
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,114.8,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,13.23,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,22.54,9.6
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,33.54,23.09
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,42.67,31.8
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,48.46,37.26
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,54.17,42.41
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,58.04,45.74
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,61.82,48.87
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,63.58,50.16
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,65.33,51.39
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,73.53,58.17
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,75.51,59.55
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,76.6,60.16
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,77.62,60.72
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,80.51,62.9
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,132.62,75.82
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,189.48,111.55
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,246.23,155.57
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,299.97,200.44
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,354.46,247.01
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,408.39,292.97
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,462.4,338.04
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,513.83,380.23
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,563.75,420.15
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,611.24,457.23
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,657.32,492.34
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,703.66,526.42
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,744.05,555.67
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,778.48,580.57
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,809.77,602.67
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,837.93,622.34
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,863.0,640.01
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,882.12,653.95
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,897.84,665.79
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,907.78,673.95
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,914.18,679.97
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,913.59,681.81
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,909.46,681.48
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,903.0,678.82
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,886.63,669.57
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,862.59,656.57
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,835.59,641.45
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,800.77,620.1
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,763.6,596.67
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,713.93,563.5
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,662.95,528.23
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,595.13,478.74
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,527.69,427.07
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,439.76,356.36
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,355.03,284.15
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,244.49,170.2
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,86.86,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,2.99,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,5.74,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,10.27,3.14
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,14.81,7.38
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,20.6,12.65
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,26.4,17.88
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,33.45,24.12
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,40.53,30.27
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,54.7,42.56
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,68.89,54.68
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,90.92,73.32
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,112.35,91.14
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,149.57,121.95
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,187.5,152.71
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,188.18,152.56
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,207.13,152.47
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,207.53,139.24
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,238.04,152.6
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,292.87,195.92
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,354.25,246.22
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,408.58,293.22
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,462.67,339.1
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,515.77,383.08
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,567.89,424.97
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,617.33,463.71
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,665.25,500.26
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,710.51,534.37
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,753.66,566.29
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,792.47,593.09
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,828.61,617.48
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,860.67,639.71
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,889.64,659.94
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,912.67,675.73
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,932.24,689.37
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,946.42,700.0
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,956.97,708.46
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,959.95,712.27
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,959.23,713.9
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,951.12,710.27
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,939.52,704.51
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,920.89,694.99
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,909.92,690.72
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,879.13,672.49
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,845.67,652.23
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,798.43,621.62
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,749.53,588.75
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,682.28,541.08
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,615.01,490.73
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,529.67,423.3
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,441.42,348.38
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,298.29,197.24
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,115.13,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,12.38,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,21.71,7.37
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,29.88,19.81
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,37.94,27.57
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,43.6,32.88
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,49.17,37.89
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,52.92,41.15
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,56.6,44.22
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,64.34,50.75
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,66.87,52.67
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,67.78,53.16
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,68.69,53.65
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,69.15,53.75
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,79.56,62.28
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,80.31,62.62
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,129.54,71.87
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,185.07,104.35
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,241.82,147.4
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,299.37,195.63
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,357.21,245.36
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,413.67,293.92
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,469.7,341.18
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,524.53,386.33
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,578.3,429.37
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,629.64,469.42
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,679.29,507.17
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,724.23,540.78
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,766.63,571.91
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,804.54,598.17
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,839.41,621.92
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,870.73,643.42
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,898.84,662.84
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,922.24,678.93
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,942.15,692.86
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,956.2,703.37
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,966.6,711.71
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,968.38,714.97
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,966.43,716.02
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,954.13,709.65
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,949.44,708.56
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,912.75,687.06
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,873.07,663.48
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,829.5,636.66
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,779.47,604.61
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,712.49,559.13
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,645.03,511.7
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,606.74,484.09
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,566.63,452.79
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,474.8,379.35
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,386.74,303.9
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,247.47,150.44
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,74.65,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
