Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,8.11,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,16.22,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,24.02,13.47
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,32.0,22.16
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,37.16,27.17
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,46.07,35.24
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,49.3,38.12
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,52.55,40.87
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,54.85,42.69
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,57.12,44.44
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,58.86,45.66
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,68.81,53.9
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,70.41,54.93
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,71.91,55.88
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,73.23,56.7
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,109.39,60.55
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,168.67,91.15
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,228.85,134.7
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,288.66,183.73
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,348.54,234.61
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,407.01,284.27
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,464.87,332.39
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,520.85,378.13
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,575.38,421.4
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,626.57,460.73
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,675.7,497.41
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,721.92,531.32
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,765.5,562.62
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,804.06,589.33
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,839.44,613.14
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,870.67,634.73
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,898.51,654.2
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,920.68,670.24
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,939.18,684.08
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,950.67,693.55
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,958.32,700.76
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,959.36,703.43
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,956.63,703.87
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,945.69,698.52
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,931.18,690.98
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,916.99,686.29
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,889.08,672.13
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,848.67,648.11
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,805.84,621.65
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,747.89,583.04
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,695.77,546.73
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,613.81,485.92
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,533.43,422.46
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,416.36,324.99
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,295.2,166.67
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,124.78,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,15.36,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,23.2,12.53
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,31.19,21.42
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,35.95,26.1
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,44.33,33.71
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,48.02,37.0
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,51.69,40.13
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,54.74,42.63
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,57.72,44.99
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,59.77,46.47
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,69.89,54.87
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,71.77,56.12
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,73.52,57.29
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,74.79,58.04
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,108.88,61.25
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,167.39,91.16
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,226.76,133.99
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,285.84,182.32
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,345.03,232.55
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,402.67,281.74
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,459.7,329.51
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,515.13,374.82
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,569.26,417.74
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,620.05,457.23
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,668.84,494.19
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,713.26,527.28
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,754.96,557.76
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,792.8,584.23
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,827.52,607.49
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,857.85,628.08
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,884.82,646.53
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,905.58,661.14
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,922.67,673.55
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,934.01,682.93
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,941.62,690.12
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,940.07,691.81
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,934.79,691.24
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,932.47,691.58
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,916.06,682.6
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,889.13,669.26
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,859.09,653.51
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,816.72,628.03
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,778.28,604.5
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,717.89,563.8
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,656.81,520.51
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,571.55,456.23
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,487.96,389.31
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,368.67,288.51
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,242.37,114.18
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,98.79,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,15.36,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,23.66,12.52
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,32.0,22.07
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,37.1,27.08
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,42.22,31.85
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,49.98,38.77
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,53.96,42.18
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,56.9,44.58
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,59.79,46.87
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,62.09,48.6
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,64.32,50.24
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,66.0,51.39
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,76.99,60.47
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,78.77,61.68
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,111.43,64.8
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,169.04,94.27
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,227.34,136.74
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,285.2,184.77
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,343.04,234.76
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,399.92,284.16
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,456.2,332.21
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,510.46,377.73
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,563.54,421.07
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,613.17,460.63
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,660.98,497.79
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,706.09,532.56
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,748.95,565.04
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,788.05,593.55
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,824.38,618.89
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,856.13,641.49
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,884.61,661.95
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,907.87,678.9
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,927.55,693.61
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,939.41,703.42
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,947.43,710.91
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,950.37,715.59
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,949.55,717.96
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,938.28,712.18
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,923.43,704.12
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,900.76,692.6
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,874.99,678.74
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,846.91,662.56
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,806.23,636.61
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,749.82,597.51
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,692.28,555.54
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,608.28,490.54
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,534.33,429.23
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,404.75,316.98
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,266.49,89.96
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,105.88,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,12.8,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,22.24,11.07
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,32.01,22.06
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,37.11,27.1
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,42.25,31.9
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,46.98,36.16
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,51.55,40.15
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,58.42,46.06
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,64.87,51.49
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,69.76,55.5
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,74.38,59.22
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,71.8,56.71
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,72.72,57.23
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,74.01,58.07
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,105.01,60.49
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,162.08,89.08
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,220.06,131.34
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,278.4,180.1
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,336.72,230.96
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,394.39,281.51
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,451.07,330.3
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,502.71,374.46
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,551.11,414.73
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,595.85,450.93
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,640.13,485.5
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,669.12,507.79
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,690.23,523.62
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,716.85,543.92
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,740.11,561.49
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,797.46,605.61
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,849.44,643.26
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,847.96,643.3
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,847.61,644.7
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,855.96,652.1
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,860.79,657.17
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,824.24,633.62
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,782.77,606.65
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,696.49,545.09
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,616.77,486.46
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,631.62,502.57
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,642.07,514.43
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,694.01,555.5
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,730.14,584.05
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,686.31,552.43
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,641.02,518.49
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,553.32,449.36
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,467.65,378.06
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,338.57,264.35
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,200.73,25.05
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,75.26,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,9.39,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,22.24,10.58
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,35.37,24.85
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,48.56,37.06
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,61.46,48.75
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,63.84,50.94
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,67.88,54.41
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,84.17,68.42
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,99.51,81.36
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,84.74,68.22
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,68.73,54.11
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,67.74,52.99
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,70.61,55.17
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,72.53,56.57
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,102.28,59.06
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,159.72,87.83
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,217.74,130.0
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,274.88,177.51
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,332.16,227.31
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,388.88,276.88
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,445.05,325.14
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,498.6,370.32
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,550.93,413.24
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,600.85,453.31
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,648.9,490.92
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,693.23,525.29
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,735.18,557.27
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,769.16,582.38
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,799.48,603.79
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,830.36,625.87
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,858.15,645.89
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,880.48,662.44
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,899.33,676.82
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,861.62,652.54
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,813.85,621.51
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,733.2,565.45
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,637.11,496.39
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,582.02,456.88
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,525.34,415.1
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,659.61,522.9
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,775.49,609.98
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,733.17,580.72
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,688.93,550.39
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,669.2,537.13
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,646.22,519.69
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,551.97,445.53
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,460.56,369.82
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,350.1,268.46
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,223.65,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,88.66,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,8.54,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,20.78,9.07
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,33.27,23.13
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,42.02,31.48
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,51.36,40.05
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,71.11,57.59
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,87.97,72.27
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,102.42,84.56
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,116.2,96.04
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,128.5,106.0
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,140.28,115.36
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,142.37,116.46
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,135.77,110.33
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,144.36,116.95
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,168.99,122.42
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,200.32,135.78
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,239.52,160.77
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,274.41,183.39
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,330.32,225.69
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,389.55,275.05
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,445.92,321.88
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,500.18,367.08
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,553.09,409.97
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,603.2,449.42
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,651.37,486.35
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,695.65,519.9
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,737.4,550.96
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,775.57,578.54
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,810.74,602.96
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,840.47,623.69
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,866.82,642.27
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,886.59,656.6
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,902.66,668.69
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,899.65,668.67
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,902.56,672.94
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,875.55,657.16
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,850.19,642.66
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,827.03,628.69
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,800.7,612.42
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,722.45,561.13
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,634.15,500.91
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,568.5,454.4
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,502.62,405.81
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,476.99,388.05
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,448.78,366.52
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,386.19,315.19
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,325.37,262.41
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,245.77,184.85
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,144.99,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,52.83,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,10.24,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,21.06,8.55
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,32.06,21.94
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,35.91,26.02
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,43.57,33.12
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,46.85,36.13
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,50.17,39.03
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,52.54,40.97
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,54.9,42.85
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,56.72,44.23
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,66.49,52.49
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,68.16,53.65
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,69.74,54.75
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,71.73,56.21
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,99.45,58.01
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,158.33,86.68
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,217.77,129.67
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,276.06,178.22
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,334.49,229.31
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,392.34,280.29
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,449.71,330.1
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,504.62,377.09
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,558.25,421.79
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,609.53,463.51
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,658.93,502.73
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,704.31,538.4
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,747.13,571.52
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,785.55,600.02
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,820.93,625.15
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,852.06,647.29
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,879.8,667.14
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,901.29,683.14
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,919.08,696.81
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,930.45,706.08
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,938.0,712.97
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,938.4,715.32
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,935.01,715.3
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,923.28,709.13
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,908.05,700.67
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,884.47,687.79
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,867.87,679.68
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,828.63,654.31
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,787.01,626.42
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,727.89,584.24
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,667.77,538.95
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,581.32,470.01
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,506.33,405.3
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,366.65,271.11
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,174.46,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,11.1,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,19.51,6.82
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,28.05,18.47
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,35.83,25.93
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,41.15,30.89
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,44.56,34.01
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,48.0,36.99
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,50.46,39.01
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,52.89,40.95
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,61.69,48.38
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,63.95,50.06
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,65.66,51.26
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,67.29,52.37
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,68.43,53.1
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,94.18,53.91
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,153.02,81.52
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,212.67,123.93
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,271.87,172.74
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,331.05,223.92
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,389.68,274.86
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,447.63,324.3
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,502.78,370.66
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,556.55,414.63
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,607.78,455.2
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,656.98,493.06
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,702.65,527.88
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,745.72,560.1
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,783.84,587.42
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,818.81,611.43
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,849.39,632.83
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,876.53,652.03
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,898.15,667.22
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,916.07,680.12
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,927.36,689.66
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,934.83,696.92
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,934.08,698.78
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,929.51,698.32
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,917.68,692.26
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,902.36,683.95
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,877.05,671.0
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,858.75,662.67
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,817.3,636.71
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,773.59,608.23
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,713.46,566.13
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,652.35,520.81
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,570.3,456.03
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,484.27,383.4
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,347.22,246.44
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,157.51,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,10.24,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,19.47,5.88
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,28.77,19.01
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,35.36,25.48
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,41.72,31.41
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,48.06,37.14
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,54.24,42.55
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,55.27,43.31
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,52.11,40.34
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,61.25,48.09
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,63.86,50.08
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,65.59,51.31
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,67.22,52.45
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,69.28,53.96
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,94.29,55.07
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,153.54,82.9
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,213.19,125.35
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,272.06,173.8
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,331.06,224.81
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,388.15,274.7
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,444.62,323.27
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,499.52,369.7
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,553.08,413.8
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,603.58,454.48
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,652.1,492.62
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,697.4,527.96
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,740.12,560.77
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,777.69,589.0
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,812.15,613.69
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,842.27,635.49
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,869.01,655.09
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,891.53,671.84
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,910.47,686.34
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,921.52,696.09
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,928.76,703.53
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,928.41,705.63
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,924.28,705.37
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,912.01,698.85
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,896.26,690.04
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,880.41,683.5
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,851.44,667.4
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,810.79,641.46
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,767.85,612.81
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,705.41,567.74
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,642.02,519.4
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,554.97,449.37
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,463.64,370.81
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,313.91,214.81
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,120.16,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,7.68,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,18.7,4.36
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,32.19,21.85
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,38.0,27.82
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,43.9,33.44
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,47.49,36.76
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,51.1,39.93
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,58.97,46.75
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,62.19,49.37
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,64.08,50.77
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,65.95,52.11
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,66.62,52.41
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,67.31,52.74
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,76.98,60.77
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,98.83,60.23
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,155.34,85.64
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,213.1,126.23
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,271.42,174.28
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,329.8,224.85
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,386.82,274.78
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,443.16,323.36
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,496.91,368.75
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,549.27,411.69
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,599.36,451.6
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,647.47,488.84
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,691.81,522.86
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,733.57,554.3
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,770.79,581.79
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,804.93,605.46
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,834.38,626.06
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,860.47,644.47
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,880.46,659.01
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,896.8,671.3
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,906.36,679.75
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,912.16,685.92
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,910.01,686.92
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,904.16,685.63
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,900.69,685.19
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,883.8,675.57
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,855.64,660.95
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,824.45,643.75
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,778.53,614.16
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,730.46,581.83
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,670.14,538.53
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,603.48,487.77
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,504.33,408.21
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,407.99,325.44
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,265.15,168.08
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,86.02,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
