Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.1,12.7,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.1,12.8,4.0,0.0,0.0
2018,9,29,6,15,62.0,18.0,1.2,13.6,22.5,15.36,0.0
2018,9,29,6,30,106.0,32.0,1.3,14.4,41.0,24.89,13.53
2018,9,29,6,45,312.5,39.5,1.45,15.15,92.5,31.86,21.95
2018,9,29,7,0,519.0,47.0,1.6,15.9,144.0,37.85,27.71
2018,9,29,7,15,548.5,56.5,1.55,16.45,187.5,44.57,33.88
2018,9,29,7,30,578.0,66.0,1.5,17.0,231.0,51.03,39.63
2018,9,29,7,45,651.0,68.0,1.45,17.5,287.0,52.01,40.41
2018,9,29,8,0,724.0,70.0,1.4,18.0,343.0,57.96,45.46
2018,9,29,8,15,594.0,107.0,1.4,18.5,351.0,77.01,61.78
2018,9,29,8,30,464.0,144.0,1.4,19.0,359.0,97.89,79.38
2018,9,29,8,45,454.0,165.0,1.35,19.5,392.5,109.33,88.67
2018,9,29,9,0,444.0,186.0,1.3,20.0,426.0,120.21,97.4
2018,9,29,9,15,599.0,153.5,1.3,20.4,503.0,100.05,79.98
2018,9,29,9,30,754.0,121.0,1.3,20.8,580.0,84.57,66.65
2018,9,29,9,45,804.5,110.0,1.35,21.2,624.0,137.67,77.93
2018,9,29,10,0,855.0,99.0,1.4,21.6,668.0,196.15,114.88
2018,9,29,10,15,863.0,100.5,1.45,21.85,694.5,251.51,158.77
2018,9,29,10,30,871.0,102.0,1.5,22.1,721.0,307.03,206.06
2018,9,29,10,45,876.5,103.5,1.6,22.4,740.5,361.71,253.61
2018,9,29,11,0,882.0,105.0,1.7,22.7,760.0,415.84,300.29
2018,9,29,11,15,802.0,132.5,1.75,22.85,735.0,451.79,333.51
2018,9,29,11,30,722.0,160.0,1.8,23.0,710.0,480.42,359.48
2018,9,29,11,45,788.0,140.5,1.85,23.1,743.5,541.57,407.58
2018,9,29,12,0,854.0,121.0,1.9,23.2,777.0,602.38,454.64
2018,9,29,12,15,812.5,137.0,1.95,23.3,758.0,635.83,480.67
2018,9,29,12,30,771.0,153.0,2.0,23.4,739.0,662.01,500.97
2018,9,29,12,45,825.5,127.5,2.05,23.45,745.5,711.49,538.65
2018,9,29,13,0,880.0,102.0,2.1,23.5,752.0,755.0,571.29
2018,9,29,13,15,885.5,97.5,2.15,23.45,736.0,786.56,593.74
2018,9,29,13,30,891.0,93.0,2.2,23.4,720.0,815.25,614.37
2018,9,29,13,45,883.0,91.0,2.25,23.35,692.0,832.51,627.33
2018,9,29,14,0,875.0,89.0,2.3,23.3,664.0,846.14,638.07
2018,9,29,14,15,863.5,87.5,2.3,23.1,630.0,853.7,644.84
2018,9,29,14,30,852.0,86.0,2.3,22.9,596.0,857.61,649.35
2018,9,29,14,45,836.0,83.5,2.35,22.7,555.5,861.9,654.74
2018,9,29,15,0,820.0,81.0,2.4,22.5,515.0,853.7,651.67
2018,9,29,15,15,798.0,78.5,2.4,22.5,470.0,836.58,641.67
2018,9,29,15,30,776.0,76.0,2.4,22.5,425.0,816.11,629.31
2018,9,29,15,45,726.0,75.0,2.4,21.85,372.0,769.42,599.65
2018,9,29,16,0,676.0,74.0,2.4,21.2,319.0,726.14,571.67
2018,9,29,16,15,644.5,67.0,2.3,20.75,272.0,684.19,542.42
2018,9,29,16,30,613.0,60.0,2.2,20.3,225.0,640.53,510.35
2018,9,29,16,45,549.0,53.0,2.15,19.8,177.0,568.5,455.09
2018,9,29,17,0,485.0,46.0,2.1,19.3,129.0,497.03,396.96
2018,9,29,17,15,374.0,36.0,1.95,18.65,87.0,386.46,302.99
2018,9,29,17,30,263.0,26.0,1.8,18.0,45.0,270.02,144.86
2018,9,29,17,45,140.0,14.5,1.65,17.35,23.5,113.24,0.0
2018,9,29,18,0,17.0,3.0,1.5,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.35,15.5,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,9,30,6,15,135.5,18.0,0.3,15.95,28.0,15.36,0.0
2018,9,30,6,30,244.0,31.0,0.3,16.3,52.0,24.14,12.41
2018,9,30,6,45,351.5,42.0,0.3,16.6,95.0,34.31,23.92
2018,9,30,7,0,459.0,53.0,0.3,16.9,138.0,42.66,31.82
2018,9,30,7,15,529.0,60.0,0.3,17.5,187.0,47.36,36.21
2018,9,30,7,30,599.0,67.0,0.3,18.1,236.0,52.07,40.39
2018,9,30,7,45,647.5,71.5,0.3,18.65,286.5,54.67,42.57
2018,9,30,8,0,696.0,76.0,0.3,19.2,337.0,57.31,44.68
2018,9,30,8,15,726.5,80.0,0.3,19.8,384.5,64.78,50.9
2018,9,30,8,30,757.0,84.0,0.3,20.4,432.0,67.02,52.51
2018,9,30,8,45,720.0,103.0,0.3,20.95,460.5,72.37,56.78
2018,9,30,9,0,683.0,122.0,0.3,21.5,489.0,82.78,65.26
2018,9,30,9,15,733.0,116.5,0.3,21.9,537.0,78.21,61.1
2018,9,30,9,30,783.0,111.0,0.3,22.3,585.0,85.03,66.56
2018,9,30,9,45,821.5,104.5,0.35,22.7,626.0,133.95,74.04
2018,9,30,10,0,860.0,98.0,0.4,23.1,667.0,194.73,112.26
2018,9,30,10,15,868.5,100.0,0.5,23.4,694.0,250.78,155.73
2018,9,30,10,30,877.0,102.0,0.6,23.7,721.0,307.06,202.69
2018,9,30,10,45,882.5,102.0,0.7,24.0,739.5,360.93,248.78
2018,9,30,11,0,888.0,102.0,0.8,24.3,758.0,414.17,293.97
2018,9,30,11,15,890.0,103.0,0.9,24.5,769.0,465.87,337.23
2018,9,30,11,30,892.0,104.0,1.0,24.7,780.0,516.18,378.34
2018,9,30,11,45,821.0,136.5,1.05,24.9,760.5,553.94,408.91
2018,9,30,12,0,750.0,169.0,1.1,25.1,741.0,585.01,433.32
2018,9,30,12,15,618.0,224.0,1.15,25.0,693.5,591.5,439.42
2018,9,30,12,30,486.0,279.0,1.2,24.9,646.0,583.24,434.29
2018,9,30,12,45,438.0,291.5,1.25,24.85,618.0,588.25,439.02
2018,9,30,13,0,390.0,304.0,1.3,24.8,590.0,578.49,433.14
2018,9,30,13,15,389.5,294.5,1.35,24.5,573.5,589.24,442.85
2018,9,30,13,30,389.0,285.0,1.4,24.2,557.0,598.14,451.09
2018,9,30,13,45,339.0,285.0,1.45,23.9,515.0,574.46,435.32
2018,9,30,14,0,289.0,285.0,1.5,23.6,473.0,547.32,416.97
2018,9,30,14,15,335.0,256.0,1.55,23.3,463.0,568.09,435.38
2018,9,30,14,30,381.0,227.0,1.6,23.0,453.0,587.55,452.66
2018,9,30,14,45,371.0,208.0,1.6,22.75,415.5,567.26,439.79
2018,9,30,15,0,361.0,189.0,1.6,22.5,378.0,544.53,425.31
2018,9,30,15,15,216.0,181.5,1.6,22.5,292.0,413.03,325.71
2018,9,30,15,30,71.0,174.0,1.6,22.5,206.0,243.58,192.81
2018,9,30,15,45,40.5,141.5,1.7,22.05,159.5,181.57,144.16
2018,9,30,16,0,10.0,109.0,1.8,21.6,113.0,107.65,83.85
2018,9,30,16,15,5.0,88.5,1.75,21.2,90.5,83.76,64.34
2018,9,30,16,30,0.0,68.0,1.7,20.8,68.0,59.59,44.17
2018,9,30,16,45,0.0,53.0,1.65,20.4,53.0,45.69,32.48
2018,9,30,17,0,0.0,38.0,1.6,20.0,38.0,31.43,20.33
2018,9,30,17,15,0.0,26.0,1.5,19.5,26.0,21.47,11.53
2018,9,30,17,30,0.0,14.0,1.4,19.0,14.0,11.54,0.0
2018,9,30,17,45,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2018,9,30,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,0.8,14.95,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,0.8,15.0,1.0,0.0,0.0
2018,10,1,6,15,14.0,14.5,0.75,15.25,15.5,12.38,0.0
2018,10,1,6,30,27.0,28.0,0.7,15.5,30.0,22.48,10.68
2018,10,1,6,45,66.0,47.0,0.7,15.8,57.5,36.51,25.78
2018,10,1,7,0,105.0,66.0,0.7,16.1,85.0,50.58,38.78
2018,10,1,7,15,139.0,86.0,0.65,16.75,119.5,65.01,51.74
2018,10,1,7,30,173.0,106.0,0.6,17.4,154.0,77.01,62.26
2018,10,1,7,45,123.5,108.0,0.55,18.05,145.5,81.19,65.73
2018,10,1,8,0,74.0,110.0,0.5,18.7,137.0,82.66,66.7
2018,10,1,8,15,48.5,134.5,0.55,19.5,153.0,102.33,83.16
2018,10,1,8,30,23.0,159.0,0.6,20.3,169.0,123.46,100.45
2018,10,1,8,45,98.5,194.0,0.65,21.05,245.5,141.16,114.58
2018,10,1,9,0,174.0,229.0,0.7,21.8,322.0,155.71,125.89
2018,10,1,9,15,231.5,225.0,0.75,22.35,358.5,145.92,117.22
2018,10,1,9,30,289.0,221.0,0.8,22.9,395.0,144.73,115.76
2018,10,1,9,45,187.5,251.0,0.85,23.5,366.5,186.84,136.68
2018,10,1,10,0,86.0,281.0,0.9,24.1,338.0,215.16,160.27
2018,10,1,10,15,160.5,302.0,0.9,24.5,413.0,246.47,180.46
2018,10,1,10,30,235.0,323.0,0.9,24.9,488.0,294.85,214.42
2018,10,1,10,45,200.5,334.0,0.9,25.35,477.5,311.79,228.8
2018,10,1,11,0,166.0,345.0,0.9,25.8,467.0,324.99,239.99
2018,10,1,11,15,218.5,342.5,1.0,25.95,505.5,361.48,267.27
2018,10,1,11,30,271.0,340.0,1.1,26.1,544.0,403.1,298.48
2018,10,1,11,45,171.5,332.0,1.2,26.25,461.5,364.93,272.14
2018,10,1,12,0,72.0,324.0,1.3,26.4,379.0,312.31,234.04
2018,10,1,12,15,43.5,280.5,1.35,26.35,313.5,265.69,199.97
2018,10,1,12,30,15.0,237.0,1.4,26.3,248.0,208.94,157.34
2018,10,1,12,45,29.0,268.0,1.5,26.3,289.0,255.08,192.9
2018,10,1,13,0,43.0,299.0,1.6,26.3,330.0,298.48,225.81
2018,10,1,13,15,80.5,306.0,1.65,26.15,362.5,339.59,257.67
2018,10,1,13,30,118.0,313.0,1.7,26.0,395.0,397.33,301.61
2018,10,1,13,45,151.5,304.0,1.75,25.9,405.0,425.26,323.56
2018,10,1,14,0,185.0,295.0,1.8,25.8,415.0,454.05,346.38
2018,10,1,14,15,206.5,276.5,1.8,25.5,403.5,462.7,354.57
2018,10,1,14,30,228.0,258.0,1.8,25.2,392.0,470.61,362.46
2018,10,1,14,45,260.0,234.5,1.75,24.95,377.0,499.44,385.6
2018,10,1,15,0,292.0,211.0,1.7,24.7,362.0,508.81,394.74
2018,10,1,15,15,390.5,170.5,1.7,24.7,353.5,574.7,446.48
2018,10,1,15,30,489.0,130.0,1.7,24.7,345.0,618.26,481.52
2018,10,1,15,45,498.0,111.0,1.6,24.05,308.0,604.32,472.86
2018,10,1,16,0,507.0,92.0,1.5,23.4,271.0,596.74,468.96
2018,10,1,16,15,538.0,75.5,1.45,22.9,238.5,599.31,471.86
2018,10,1,16,30,569.0,59.0,1.4,22.4,206.0,597.79,470.51
2018,10,1,16,45,436.5,53.5,1.3,21.9,151.5,472.44,375.0
2018,10,1,17,0,304.0,48.0,1.2,21.4,97.0,346.03,274.96
2018,10,1,17,15,208.5,34.0,1.1,20.85,62.0,249.58,191.2
2018,10,1,17,30,113.0,20.0,1.0,20.3,27.0,141.82,34.8
2018,10,1,17,45,56.5,10.0,0.9,19.75,13.5,48.85,0.0
2018,10,1,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,17.2,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,17.2,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.5,0.45,17.4,12.5,10.67,0.0
2018,10,2,6,30,4.0,24.0,0.4,17.6,24.0,19.56,7.91
2018,10,2,6,45,19.5,44.0,0.4,17.75,47.0,34.76,24.02
2018,10,2,7,0,35.0,64.0,0.4,17.9,70.0,49.68,37.68
2018,10,2,7,15,66.0,84.0,0.45,18.4,100.5,64.48,50.9
2018,10,2,7,30,97.0,104.0,0.5,18.9,131.0,77.22,62.05
2018,10,2,7,45,177.5,121.5,0.5,19.4,182.5,89.93,72.89
2018,10,2,8,0,258.0,139.0,0.5,19.9,234.0,98.75,80.14
2018,10,2,8,15,298.0,154.0,0.55,20.55,278.0,108.24,87.78
2018,10,2,8,30,338.0,169.0,0.6,21.2,322.0,117.47,95.06
2018,10,2,8,45,314.5,188.5,0.7,21.85,342.0,128.14,103.46
2018,10,2,9,0,291.0,208.0,0.8,22.5,362.0,138.31,111.34
2018,10,2,9,15,322.5,215.0,0.85,23.1,397.5,141.95,113.76
2018,10,2,9,30,354.0,222.0,0.9,23.7,433.0,145.91,116.46
2018,10,2,9,45,508.5,190.0,1.0,24.25,512.0,157.39,103.13
2018,10,2,10,0,663.0,158.0,1.1,24.8,591.0,192.18,118.41
2018,10,2,10,15,736.5,136.0,1.15,25.25,635.5,235.49,149.01
2018,10,2,10,30,810.0,114.0,1.2,25.7,680.0,290.27,191.87
2018,10,2,10,45,707.0,163.0,1.25,26.1,666.5,340.67,237.58
2018,10,2,11,0,604.0,212.0,1.3,26.5,653.0,385.18,276.79
2018,10,2,11,15,505.0,247.0,1.3,26.75,619.5,408.75,298.58
2018,10,2,11,30,406.0,282.0,1.3,27.0,586.0,422.94,311.82
2018,10,2,11,45,522.5,242.5,1.3,27.2,635.5,480.61,355.16
2018,10,2,12,0,639.0,203.0,1.3,27.4,685.0,548.22,405.15
2018,10,2,12,15,673.5,189.0,1.3,27.5,694.0,592.82,438.24
2018,10,2,12,30,708.0,175.0,1.3,27.6,703.0,637.7,471.18
2018,10,2,12,45,691.5,180.5,1.3,27.65,689.0,665.48,491.35
2018,10,2,13,0,675.0,186.0,1.3,27.7,675.0,690.01,509.05
2018,10,2,13,15,468.0,232.0,1.4,27.65,566.5,600.0,446.49
2018,10,2,13,30,261.0,278.0,1.5,27.6,458.0,488.75,366.83
2018,10,2,13,45,201.5,282.5,1.55,27.5,418.0,443.62,335.23
2018,10,2,14,0,142.0,287.0,1.6,27.4,378.0,409.49,310.22
2018,10,2,14,15,269.5,251.0,1.65,27.1,412.5,505.39,384.73
2018,10,2,14,30,397.0,215.0,1.7,26.8,447.0,604.54,459.52
2018,10,2,14,45,428.0,189.5,1.8,26.5,423.5,613.91,468.9
2018,10,2,15,0,459.0,164.0,1.9,26.2,400.0,620.53,477.19
2018,10,2,15,15,432.5,153.5,1.9,26.2,359.5,590.97,457.11
2018,10,2,15,30,406.0,143.0,1.9,26.2,319.0,559.26,435.39
2018,10,2,15,45,281.0,140.5,2.05,25.25,255.5,428.91,339.71
2018,10,2,16,0,156.0,138.0,2.2,24.3,192.0,303.46,242.84
2018,10,2,16,15,92.5,108.5,2.2,23.7,139.0,213.45,171.18
2018,10,2,16,30,29.0,79.0,2.2,23.1,86.0,108.01,84.36
2018,10,2,16,45,14.5,58.5,2.2,22.45,62.0,73.17,55.19
2018,10,2,17,0,0.0,38.0,2.2,21.8,38.0,32.25,20.69
2018,10,2,17,15,5.5,24.5,2.1,21.2,25.0,24.48,13.62
2018,10,2,17,30,11.0,11.0,2.0,20.6,12.0,17.44,0.0
2018,10,2,17,45,5.5,5.5,1.9,20.0,6.0,8.6,0.0
2018,10,2,18,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.55,17.4,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.5,2.0,0.0,0.0
2018,10,3,6,15,25.0,13.0,0.55,17.75,13.5,11.1,0.0
2018,10,3,6,30,31.0,23.0,0.6,18.0,25.0,18.59,6.56
2018,10,3,6,45,52.5,41.5,0.65,18.3,49.0,32.62,22.04
2018,10,3,7,0,74.0,60.0,0.7,18.6,73.0,46.35,34.64
2018,10,3,7,15,57.5,68.0,0.8,18.85,80.0,52.69,40.55
2018,10,3,7,30,41.0,76.0,0.9,19.1,87.0,60.48,47.5
2018,10,3,7,45,43.5,100.0,0.95,19.4,114.0,77.65,62.37
2018,10,3,8,0,46.0,124.0,1.0,19.7,141.0,94.29,76.52
2018,10,3,8,15,80.0,146.0,1.1,20.05,180.0,109.61,89.29
2018,10,3,8,30,114.0,168.0,1.2,20.4,219.0,119.66,97.42
2018,10,3,8,45,67.5,161.5,1.3,20.8,192.5,121.27,98.33
2018,10,3,9,0,21.0,155.0,1.4,21.2,166.0,122.63,99.06
2018,10,3,9,15,121.0,206.5,1.45,21.6,277.5,143.02,115.64
2018,10,3,9,30,221.0,258.0,1.5,22.0,389.0,172.51,139.46
2018,10,3,9,45,272.5,266.0,1.5,22.4,437.0,191.68,138.88
2018,10,3,10,0,324.0,274.0,1.5,22.8,485.0,226.91,160.76
2018,10,3,10,15,260.0,295.5,1.55,23.15,469.0,254.16,184.04
2018,10,3,10,30,196.0,317.0,1.6,23.5,453.0,280.22,207.05
2018,10,3,10,45,224.5,319.5,1.65,23.9,479.5,308.74,228.75
2018,10,3,11,0,253.0,322.0,1.7,24.3,506.0,337.19,250.73
2018,10,3,11,15,156.0,274.0,1.75,24.35,388.0,284.4,214.14
2018,10,3,11,30,59.0,226.0,1.8,24.4,270.0,213.16,161.67
2018,10,3,11,45,117.5,263.5,1.8,24.5,351.5,282.0,214.65
2018,10,3,12,0,176.0,301.0,1.8,24.6,433.0,356.2,270.69
2018,10,3,12,15,186.0,326.5,1.85,24.4,465.0,397.46,301.88
2018,10,3,12,30,196.0,352.0,1.9,24.2,497.0,440.49,334.27
2018,10,3,12,45,127.5,313.0,1.95,23.95,406.5,373.01,284.72
2018,10,3,13,0,59.0,274.0,2.0,23.7,316.0,286.92,220.07
2018,10,3,13,15,45.5,248.5,2.0,23.5,280.5,258.2,198.8
2018,10,3,13,30,32.0,223.0,2.0,23.3,245.0,227.59,175.54
2018,10,3,13,45,19.5,185.0,2.0,23.05,198.0,174.49,134.47
2018,10,3,14,0,7.0,147.0,2.0,22.8,151.0,130.88,100.14
2018,10,3,14,15,83.5,191.5,1.95,22.65,240.0,265.65,208.94
2018,10,3,14,30,160.0,236.0,1.9,22.5,329.0,386.44,303.46
2018,10,3,14,45,173.5,217.0,1.85,22.35,311.0,384.25,302.7
2018,10,3,15,0,187.0,198.0,1.8,22.2,293.0,381.0,301.83
2018,10,3,15,15,188.5,172.5,1.8,22.2,261.0,357.97,285.52
2018,10,3,15,30,190.0,147.0,1.8,22.2,229.0,351.73,281.83
2018,10,3,15,45,304.0,126.0,1.7,21.95,238.5,429.31,345.63
2018,10,3,16,0,418.0,105.0,1.6,21.7,248.0,524.44,420.06
2018,10,3,16,15,404.0,90.0,1.5,21.45,210.0,491.99,394.97
2018,10,3,16,30,390.0,75.0,1.4,21.2,172.0,457.96,368.24
2018,10,3,16,45,334.5,61.5,1.3,20.9,131.0,391.03,314.3
2018,10,3,17,0,279.0,48.0,1.2,20.6,90.0,325.62,258.8
2018,10,3,17,15,186.0,33.5,1.1,20.1,57.0,232.66,173.97
2018,10,3,17,30,93.0,19.0,1.0,19.6,24.0,121.42,0.0
2018,10,3,17,45,46.5,9.5,0.85,19.05,12.0,40.97,0.0
2018,10,3,18,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,0.85,15.8,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,0.9,15.9,2.0,0.0,0.0
2018,10,4,6,15,137.5,14.5,1.0,16.15,23.5,12.38,0.0
2018,10,4,6,30,259.0,26.0,1.1,16.4,45.0,21.7,7.73
2018,10,4,6,45,368.5,36.0,1.2,16.7,86.5,29.47,19.43
2018,10,4,7,0,478.0,46.0,1.3,17.0,128.0,37.18,26.85
2018,10,4,7,15,406.5,61.5,1.35,17.25,147.5,48.21,36.88
2018,10,4,7,30,335.0,77.0,1.4,17.5,167.0,56.59,44.4
2018,10,4,7,45,223.0,110.5,1.45,17.75,175.5,80.46,65.26
2018,10,4,8,0,111.0,144.0,1.5,18.0,184.0,103.67,85.21
2018,10,4,8,15,285.5,140.5,1.55,18.4,263.0,99.86,81.55
2018,10,4,8,30,460.0,137.0,1.6,18.8,342.0,93.96,76.15
2018,10,4,8,45,563.5,125.0,1.6,19.25,402.0,86.05,69.02
2018,10,4,9,0,667.0,113.0,1.6,19.7,462.0,77.25,61.18
2018,10,4,9,15,553.0,146.0,1.65,20.0,450.0,95.59,76.56
2018,10,4,9,30,439.0,179.0,1.7,20.3,438.0,113.16,91.07
2018,10,4,9,45,344.0,216.0,1.75,20.6,426.0,167.52,118.97
2018,10,4,10,0,249.0,253.0,1.8,20.9,414.0,203.64,147.33
2018,10,4,10,15,294.5,215.0,1.85,21.05,413.0,208.94,149.43
2018,10,4,10,30,340.0,177.0,1.9,21.2,412.0,211.84,151.69
2018,10,4,10,45,220.5,217.0,2.0,21.35,371.0,231.77,172.97
2018,10,4,11,0,101.0,257.0,2.1,21.5,330.0,238.43,181.9
2018,10,4,11,15,105.5,282.5,2.15,21.55,359.5,269.53,206.42
2018,10,4,11,30,110.0,308.0,2.2,21.6,389.0,302.0,231.72
2018,10,4,11,45,74.5,283.5,2.25,21.65,338.5,272.81,209.94
2018,10,4,12,0,39.0,259.0,2.3,21.7,288.0,239.74,184.75
2018,10,4,12,15,81.5,279.0,2.35,21.75,339.0,287.31,222.2
2018,10,4,12,30,124.0,299.0,2.4,21.8,390.0,347.18,268.6
2018,10,4,12,45,218.5,301.5,2.45,21.85,459.0,424.73,328.9
2018,10,4,13,0,313.0,304.0,2.5,21.9,528.0,519.78,401.21
2018,10,4,13,15,448.0,249.5,2.5,21.8,559.5,599.33,462.71
2018,10,4,13,30,583.0,195.0,2.5,21.7,591.0,677.53,522.81
2018,10,4,13,45,548.0,196.0,2.55,21.6,556.0,664.68,514.52
2018,10,4,14,0,513.0,197.0,2.6,21.5,521.0,654.64,508.61
2018,10,4,14,15,587.0,164.0,2.55,21.3,515.5,705.0,548.24
2018,10,4,14,30,661.0,131.0,2.5,21.1,510.0,746.23,579.57
2018,10,4,14,45,710.0,109.5,2.5,20.95,490.0,775.07,601.56
2018,10,4,15,0,759.0,88.0,2.5,20.8,470.0,795.98,618.11
2018,10,4,15,15,733.5,85.0,2.5,20.8,426.0,775.03,604.69
2018,10,4,15,30,708.0,82.0,2.5,20.8,382.0,755.99,592.82
2018,10,4,15,45,677.0,76.5,2.45,20.25,335.5,721.63,570.4
2018,10,4,16,0,646.0,71.0,2.4,19.7,289.0,684.89,545.53
2018,10,4,16,15,602.0,64.5,2.35,19.3,241.5,633.71,508.38
2018,10,4,16,30,558.0,58.0,2.3,18.9,194.0,581.36,468.45
2018,10,4,16,45,483.0,50.5,2.25,18.5,148.0,501.74,404.98
2018,10,4,17,0,408.0,43.0,2.2,18.1,102.0,423.2,338.61
2018,10,4,17,15,277.5,31.0,2.1,17.65,64.0,300.04,223.8
2018,10,4,17,30,147.0,19.0,2.0,17.2,26.0,159.3,0.0
2018,10,4,17,45,73.5,9.5,1.95,16.7,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.25,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.2,13.05,22.0,12.38,0.0
2018,10,5,6,30,237.0,26.0,1.3,13.7,42.0,21.76,6.71
2018,10,5,6,45,380.0,34.5,1.45,14.3,86.5,28.28,18.54
2018,10,5,7,0,523.0,43.0,1.6,14.9,131.0,34.96,25.11
2018,10,5,7,15,591.0,49.0,1.55,15.35,180.5,39.26,29.24
2018,10,5,7,30,659.0,55.0,1.5,15.8,230.0,47.43,36.61
2018,10,5,7,45,702.5,59.0,1.45,16.2,280.0,50.23,39.07
2018,10,5,8,0,746.0,63.0,1.4,16.6,330.0,53.07,41.46
2018,10,5,8,15,775.5,66.0,1.3,17.05,377.5,54.97,42.95
2018,10,5,8,30,805.0,69.0,1.2,17.5,425.0,56.88,44.41
2018,10,5,8,45,825.5,71.5,1.15,17.95,469.0,58.29,45.42
2018,10,5,9,0,846.0,74.0,1.1,18.4,513.0,67.87,53.47
2018,10,5,9,15,859.5,75.5,1.1,18.95,551.0,69.09,54.23
2018,10,5,9,30,873.0,77.0,1.1,19.5,589.0,70.23,54.94
2018,10,5,9,45,768.0,118.5,1.1,20.05,587.5,133.01,78.4
2018,10,5,10,0,663.0,160.0,1.1,20.6,586.0,190.31,119.34
2018,10,5,10,15,744.0,138.0,1.15,21.15,634.0,234.47,150.2
2018,10,5,10,30,825.0,116.0,1.2,21.7,682.0,291.12,194.61
2018,10,5,10,45,867.5,102.0,1.2,22.25,711.5,348.12,242.06
2018,10,5,11,0,910.0,88.0,1.2,22.8,741.0,402.63,287.68
2018,10,5,11,15,911.0,89.5,1.25,23.1,751.5,454.91,332.0
2018,10,5,11,30,912.0,91.0,1.3,23.4,762.0,505.66,373.9
2018,10,5,11,45,911.0,91.5,1.3,23.75,764.0,552.8,411.59
2018,10,5,12,0,910.0,92.0,1.3,24.1,766.0,597.79,446.51
2018,10,5,12,15,807.5,135.5,1.35,24.15,730.5,620.9,464.93
2018,10,5,12,30,705.0,179.0,1.4,24.2,695.0,634.54,475.75
2018,10,5,12,45,691.5,180.0,1.45,24.25,679.0,660.07,495.56
2018,10,5,13,0,678.0,181.0,1.5,24.3,663.0,682.4,512.71
2018,10,5,13,15,773.5,137.0,1.6,24.3,671.5,735.35,553.41
2018,10,5,13,30,869.0,93.0,1.7,24.3,680.0,784.19,588.51
2018,10,5,13,45,866.5,89.5,1.85,24.3,654.0,803.37,603.33
2018,10,5,14,0,864.0,86.0,2.0,24.3,628.0,819.15,616.28
2018,10,5,14,15,852.0,83.5,2.05,24.05,593.0,824.63,622.13
2018,10,5,14,30,840.0,81.0,2.1,23.8,558.0,826.44,625.75
2018,10,5,14,45,822.0,78.5,2.2,23.6,517.5,828.23,629.82
2018,10,5,15,0,804.0,76.0,2.3,23.4,477.0,817.98,625.63
2018,10,5,15,15,780.0,73.5,2.3,23.4,432.5,799.02,614.18
2018,10,5,15,30,756.0,71.0,2.3,23.4,388.0,776.82,600.36
2018,10,5,15,45,718.0,67.5,2.35,22.75,339.0,738.14,576.2
2018,10,5,16,0,680.0,64.0,2.4,22.1,290.0,696.94,549.29
2018,10,5,16,15,633.0,58.5,2.35,21.55,241.5,649.41,515.51
2018,10,5,16,30,586.0,53.0,2.3,21.0,193.0,595.7,475.11
2018,10,5,16,45,503.5,46.5,2.25,20.45,146.0,511.3,408.65
2018,10,5,17,0,421.0,40.0,2.2,19.9,99.0,428.44,339.23
2018,10,5,17,15,287.0,29.0,2.2,19.25,61.5,304.32,219.75
2018,10,5,17,30,153.0,18.0,2.2,18.6,24.0,126.84,0.0
2018,10,5,17,45,76.5,9.0,2.2,18.0,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.4,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.4,13.8,2.0,0.0,0.0
2018,10,6,6,15,100.0,13.5,1.5,14.35,19.0,11.52,0.0
2018,10,6,6,30,182.0,24.0,1.6,14.9,36.0,18.7,3.65
2018,10,6,6,45,355.5,31.5,1.75,15.45,81.5,25.66,16.12
2018,10,6,7,0,529.0,39.0,1.9,16.0,127.0,31.72,22.12
2018,10,6,7,15,584.0,46.0,1.95,16.6,174.0,40.13,29.82
2018,10,6,7,30,639.0,53.0,2.0,17.2,221.0,45.63,34.79
2018,10,6,7,45,673.5,59.0,2.0,17.8,268.5,50.03,38.63
2018,10,6,8,0,708.0,65.0,2.0,18.4,316.0,54.32,42.25
2018,10,6,8,15,763.5,63.5,2.05,18.95,369.0,52.98,40.88
2018,10,6,8,30,819.0,62.0,2.1,19.5,422.0,58.88,45.79
2018,10,6,8,45,841.0,64.5,2.2,20.05,467.0,61.17,47.51
2018,10,6,9,0,863.0,67.0,2.3,20.6,512.0,63.37,49.15
2018,10,6,9,15,876.0,70.0,2.35,21.0,551.5,65.69,50.9
2018,10,6,9,30,889.0,73.0,2.4,21.4,591.0,67.9,52.57
2018,10,6,9,45,897.0,76.0,2.45,21.75,624.0,120.04,64.14
2018,10,6,10,0,905.0,79.0,2.5,22.1,657.0,178.31,99.66
2018,10,6,10,15,914.0,80.0,2.55,22.35,684.0,235.68,144.3
2018,10,6,10,30,923.0,81.0,2.6,22.6,711.0,293.21,193.38
2018,10,6,10,45,929.0,82.5,2.65,22.85,731.0,350.16,243.42
2018,10,6,11,0,935.0,84.0,2.7,23.1,751.0,406.5,292.73
2018,10,6,11,15,938.5,84.5,2.75,23.25,762.5,460.16,339.22
2018,10,6,11,30,942.0,85.0,2.8,23.4,774.0,512.44,383.49
2018,10,6,11,45,943.0,85.0,2.85,23.5,777.0,561.41,424.21
2018,10,6,12,0,944.0,85.0,2.9,23.6,780.0,608.32,462.32
2018,10,6,12,15,943.0,85.5,2.95,23.65,775.5,652.23,497.39
2018,10,6,12,30,942.0,86.0,3.0,23.7,771.0,693.55,529.82
2018,10,6,12,45,938.5,85.0,3.1,23.8,757.5,728.95,557.59
2018,10,6,13,0,935.0,84.0,3.2,23.9,744.0,761.2,582.14
2018,10,6,13,15,928.0,83.0,3.2,23.85,721.5,787.56,601.2
2018,10,6,13,30,921.0,82.0,3.2,23.8,699.0,810.37,617.88
2018,10,6,13,45,911.5,80.5,3.25,23.8,670.0,827.02,630.56
2018,10,6,14,0,902.0,79.0,3.3,23.8,641.0,839.91,640.82
2018,10,6,14,15,890.0,77.5,3.35,23.7,606.0,846.98,647.48
2018,10,6,14,30,878.0,76.0,3.4,23.6,571.0,850.31,651.73
2018,10,6,14,45,861.0,74.5,3.4,23.5,530.0,845.67,650.3
2018,10,6,15,0,844.0,73.0,3.4,23.4,489.0,837.46,646.5
2018,10,6,15,15,820.5,70.0,3.4,23.4,443.0,827.23,641.06
2018,10,6,15,30,797.0,67.0,3.4,23.4,397.0,804.75,626.78
2018,10,6,15,45,763.0,63.5,3.4,23.0,347.5,769.4,603.85
2018,10,6,16,0,729.0,60.0,3.4,22.6,298.0,731.37,578.12
2018,10,6,16,15,676.0,55.5,3.2,22.15,247.0,673.65,535.73
2018,10,6,16,30,623.0,51.0,3.0,21.7,196.0,614.44,490.16
2018,10,6,16,45,538.0,44.5,2.85,21.2,147.5,534.59,426.3
2018,10,6,17,0,453.0,38.0,2.7,20.7,99.0,449.51,354.02
2018,10,6,17,15,307.5,27.5,2.65,20.1,61.0,315.85,219.29
2018,10,6,17,30,162.0,17.0,2.6,19.5,23.0,131.94,0.0
2018,10,6,17,45,81.0,8.5,2.5,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,15,138.5,11.5,2.25,15.7,20.5,9.82,0.0
2018,10,7,6,30,277.0,23.0,2.4,16.2,41.0,19.25,2.23
2018,10,7,6,45,405.5,32.0,2.55,16.7,84.5,26.34,16.47
2018,10,7,7,0,534.0,41.0,2.7,17.2,128.0,33.47,23.47
2018,10,7,7,15,604.5,47.0,2.85,17.7,178.0,41.2,30.58
2018,10,7,7,30,675.0,53.0,3.0,18.2,228.0,45.97,34.92
2018,10,7,7,45,719.5,57.5,3.15,18.75,279.0,49.28,37.8
2018,10,7,8,0,764.0,62.0,3.3,19.3,330.0,52.58,40.56
2018,10,7,8,15,793.5,65.5,3.3,19.8,378.5,54.92,42.42
2018,10,7,8,30,823.0,69.0,3.3,20.3,427.0,57.23,44.21
2018,10,7,8,45,843.5,71.5,3.35,20.85,471.5,58.67,45.21
2018,10,7,9,0,864.0,74.0,3.4,21.4,516.0,68.13,53.08
2018,10,7,9,15,880.0,76.0,3.4,21.8,556.0,69.75,54.22
2018,10,7,9,30,896.0,78.0,3.4,22.2,596.0,71.3,55.3
2018,10,7,9,45,907.5,79.5,3.4,22.65,630.0,121.47,65.38
2018,10,7,10,0,919.0,81.0,3.4,23.1,664.0,179.79,100.15
2018,10,7,10,15,926.5,82.5,3.35,23.45,690.5,238.06,145.21
2018,10,7,10,30,934.0,84.0,3.3,23.8,717.0,296.32,194.7
2018,10,7,10,45,937.0,84.5,3.3,24.15,734.5,352.23,243.9
2018,10,7,11,0,940.0,85.0,3.3,24.5,752.0,407.13,292.07
2018,10,7,11,15,938.5,87.5,3.3,24.7,761.5,460.62,338.39
2018,10,7,11,30,937.0,90.0,3.3,24.9,771.0,512.31,382.08
2018,10,7,11,45,933.0,92.0,3.3,25.15,772.5,560.31,421.7
2018,10,7,12,0,929.0,94.0,3.3,25.4,774.0,605.88,458.35
2018,10,7,12,15,925.5,93.5,3.3,25.55,767.0,646.89,490.93
2018,10,7,12,30,922.0,93.0,3.3,25.7,760.0,685.1,520.71
2018,10,7,12,45,917.0,93.0,3.3,25.85,746.0,719.84,547.37
2018,10,7,13,0,912.0,93.0,3.3,26.0,732.0,751.43,571.23
2018,10,7,13,15,902.5,93.0,3.3,26.0,709.5,776.45,589.17
2018,10,7,13,30,893.0,93.0,3.3,26.0,687.0,797.9,604.73
2018,10,7,13,45,880.0,92.5,3.35,26.05,657.0,812.44,615.76
2018,10,7,14,0,867.0,92.0,3.4,26.1,627.0,823.23,624.39
2018,10,7,14,15,848.5,91.5,3.4,26.0,590.5,833.98,633.3
2018,10,7,14,30,830.0,91.0,3.4,25.9,554.0,833.15,634.31
2018,10,7,14,45,804.5,90.0,3.4,25.8,511.5,821.93,628.27
2018,10,7,15,0,779.0,89.0,3.4,25.7,469.0,806.97,619.72
2018,10,7,15,15,752.5,84.5,3.4,25.7,423.0,783.46,604.83
2018,10,7,15,30,726.0,80.0,3.4,25.7,377.0,756.66,587.39
2018,10,7,15,45,684.0,75.5,3.2,25.3,327.5,719.42,561.99
2018,10,7,16,0,642.0,71.0,3.0,24.9,278.0,674.78,530.39
2018,10,7,16,15,586.0,64.5,2.7,24.25,228.5,613.93,485.55
2018,10,7,16,30,530.0,58.0,2.4,23.6,179.0,552.25,438.04
2018,10,7,16,45,450.0,48.5,2.1,22.95,133.0,467.29,370.2
2018,10,7,17,0,370.0,39.0,1.8,22.3,87.0,384.16,299.62
2018,10,7,17,15,238.5,26.5,1.7,21.5,52.0,258.34,168.05
2018,10,7,17,30,107.0,14.0,1.6,20.7,17.0,89.12,0.0
2018,10,7,17,45,53.5,7.0,1.55,19.9,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,6,15,142.5,11.0,1.15,15.25,19.5,9.39,0.0
2018,10,8,6,30,285.0,22.0,1.2,16.1,39.0,18.43,0.0
2018,10,8,6,45,415.5,30.0,1.25,17.0,82.0,24.7,14.98
2018,10,8,7,0,546.0,38.0,1.3,17.9,125.0,33.83,23.7
2018,10,8,7,15,614.5,43.0,1.45,18.45,174.0,37.8,27.51
2018,10,8,7,30,683.0,48.0,1.6,19.0,223.0,41.85,31.19
2018,10,8,7,45,726.0,52.0,1.7,19.6,273.0,44.89,33.84
2018,10,8,8,0,769.0,56.0,1.8,20.2,323.0,47.95,36.39
2018,10,8,8,15,797.0,59.0,1.85,20.75,370.5,50.05,38.05
2018,10,8,8,30,825.0,62.0,1.9,21.3,418.0,58.91,45.49
2018,10,8,8,45,845.0,63.5,1.95,21.8,461.5,60.49,46.61
2018,10,8,9,0,865.0,65.0,2.0,22.3,505.0,62.0,47.66
2018,10,8,9,15,879.0,67.0,2.05,22.8,543.5,63.69,48.86
2018,10,8,9,30,893.0,69.0,2.1,23.3,582.0,65.31,50.0
2018,10,8,9,45,903.0,70.5,2.1,23.85,614.5,113.32,59.24
2018,10,8,10,0,913.0,72.0,2.1,24.4,647.0,170.91,92.86
2018,10,8,10,15,920.5,73.0,2.1,24.8,673.0,228.18,136.54
2018,10,8,10,30,928.0,74.0,2.1,25.2,699.0,285.43,184.64
2018,10,8,10,45,933.0,74.5,2.1,25.6,717.5,341.28,233.07
2018,10,8,11,0,938.0,75.0,2.1,26.0,736.0,396.36,280.6
2018,10,8,11,15,940.5,75.5,2.1,26.25,747.0,449.41,325.8
2018,10,8,11,30,943.0,76.0,2.1,26.5,758.0,500.96,368.6
2018,10,8,11,45,943.5,76.0,2.1,26.75,760.5,549.35,407.83
2018,10,8,12,0,944.0,76.0,2.1,27.0,763.0,595.62,444.32
2018,10,8,12,15,942.0,76.5,2.1,27.1,757.5,638.56,477.67
2018,10,8,12,30,940.0,77.0,2.1,27.2,752.0,678.82,508.31
2018,10,8,12,45,936.0,77.0,2.1,27.3,738.5,714.41,535.04
2018,10,8,13,0,932.0,77.0,2.1,27.4,725.0,746.87,558.59
2018,10,8,13,15,926.0,76.0,2.1,27.4,704.0,773.55,577.14
2018,10,8,13,30,920.0,75.0,2.1,27.4,683.0,796.74,593.42
2018,10,8,13,45,911.0,74.0,2.1,27.35,654.0,814.02,605.94
2018,10,8,14,0,902.0,73.0,2.1,27.3,625.0,827.59,616.15
2018,10,8,14,15,889.5,71.5,2.1,27.15,590.0,833.99,621.95
2018,10,8,14,30,877.0,70.0,2.1,27.0,555.0,836.63,625.45
2018,10,8,14,45,859.5,68.0,2.1,26.85,514.0,830.72,623.33
2018,10,8,15,0,842.0,66.0,2.1,26.7,473.0,821.22,618.89
2018,10,8,15,15,818.5,64.0,2.1,26.7,428.0,803.14,608.22
2018,10,8,15,30,795.0,62.0,2.1,26.7,383.0,790.82,601.43
2018,10,8,15,45,760.0,58.5,2.05,26.05,334.0,754.73,578.75
2018,10,8,16,0,725.0,55.0,2.0,25.4,285.0,716.07,553.47
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,659.49,513.23
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,601.55,469.79
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,523.05,408.41
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,440.16,338.3
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,295.99,177.1
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,115.28,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
