Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,6,15,8.0,1.5,1.65,12.35,1.5,0.0,0.0
2018,10,29,6,30,16.0,3.0,1.7,12.7,3.0,2.56,0.0
2018,10,29,6,45,8.0,14.0,1.7,13.05,14.0,11.95,0.0
2018,10,29,7,0,0.0,25.0,1.7,13.4,25.0,20.5,10.46
2018,10,29,7,15,0.0,41.5,1.85,13.95,41.5,33.45,23.42
2018,10,29,7,30,0.0,58.0,2.0,14.5,58.0,46.28,35.24
2018,10,29,7,45,7.5,75.5,2.15,15.05,77.5,59.74,47.42
2018,10,29,8,0,15.0,93.0,2.3,15.6,97.0,73.09,59.3
2018,10,29,8,15,37.0,115.5,2.45,16.1,128.0,87.13,71.56
2018,10,29,8,30,59.0,138.0,2.6,16.6,159.0,102.45,84.71
2018,10,29,8,45,123.5,156.5,2.75,17.05,207.0,111.83,92.54
2018,10,29,9,0,188.0,175.0,2.9,17.5,255.0,124.04,102.7
2018,10,29,9,15,180.0,193.5,2.95,17.75,275.5,135.05,111.78
2018,10,29,9,30,172.0,212.0,3.0,18.0,296.0,145.69,120.48
2018,10,29,9,45,161.0,227.5,3.05,18.2,310.0,156.04,128.9
2018,10,29,10,0,150.0,243.0,3.1,18.4,324.0,179.73,136.82
2018,10,29,10,15,196.0,249.5,3.05,18.4,360.5,204.87,153.39
2018,10,29,10,30,242.0,256.0,3.0,18.4,397.0,231.22,172.42
2018,10,29,10,45,316.5,249.0,3.0,18.4,439.0,264.93,197.62
2018,10,29,11,0,391.0,242.0,3.0,18.4,481.0,305.49,229.58
2018,10,29,11,15,356.0,255.0,3.0,18.4,475.5,329.42,251.78
2018,10,29,11,30,321.0,268.0,3.0,18.4,470.0,349.8,270.52
2018,10,29,11,45,309.0,272.5,3.0,18.35,467.0,370.19,288.46
2018,10,29,12,0,297.0,277.0,3.0,18.3,464.0,388.98,304.76
2018,10,29,12,15,306.0,271.5,3.0,18.35,462.5,408.75,321.48
2018,10,29,12,30,315.0,266.0,3.0,18.4,461.0,428.09,337.75
2018,10,29,12,45,463.5,215.0,3.0,18.5,495.0,499.33,395.0
2018,10,29,13,0,612.0,164.0,3.0,18.6,529.0,574.07,454.51
2018,10,29,13,15,616.0,157.0,3.0,18.85,513.5,594.31,470.81
2018,10,29,13,30,620.0,150.0,3.0,19.1,498.0,612.25,485.56
2018,10,29,13,45,684.0,126.5,3.0,19.35,492.0,654.05,518.9
2018,10,29,14,0,748.0,103.0,3.0,19.6,486.0,693.89,550.27
2018,10,29,14,15,788.0,87.0,2.95,19.7,466.0,718.97,569.12
2018,10,29,14,30,828.0,71.0,2.9,19.8,446.0,744.18,588.15
2018,10,29,14,45,807.5,67.5,2.85,19.9,406.0,734.39,581.59
2018,10,29,15,0,787.0,64.0,2.8,20.0,366.0,721.08,572.6
2018,10,29,15,15,753.5,60.5,2.8,20.0,321.5,694.24,553.78
2018,10,29,15,30,720.0,57.0,2.8,20.0,277.0,664.37,532.05
2018,10,29,15,45,671.5,52.5,2.6,19.65,231.0,618.84,497.22
2018,10,29,16,0,623.0,48.0,2.4,19.3,185.0,571.13,459.0
2018,10,29,16,15,543.0,42.0,2.2,18.55,140.0,504.02,404.1
2018,10,29,16,30,463.0,36.0,2.0,17.8,95.0,431.07,340.16
2018,10,29,16,45,318.5,26.5,1.8,17.1,59.0,304.95,201.78
2018,10,29,17,0,174.0,17.0,1.6,16.4,23.0,135.17,0.0
2018,10,29,17,15,87.0,8.5,1.65,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,6,15,19.5,3.0,1.85,11.6,2.5,0.0,0.0
2018,10,30,6,30,39.0,6.0,1.9,11.9,5.0,0.0,0.0
2018,10,30,6,45,112.5,18.5,1.9,12.25,26.0,15.79,0.0
2018,10,30,7,0,186.0,31.0,1.9,12.6,47.0,23.99,12.77
2018,10,30,7,15,361.5,39.0,2.1,13.25,95.0,31.76,21.95
2018,10,30,7,30,537.0,47.0,2.3,13.9,143.0,38.15,28.12
2018,10,30,7,45,635.0,49.0,2.5,14.55,195.0,42.91,32.6
2018,10,30,8,0,733.0,51.0,2.7,15.2,247.0,44.6,34.17
2018,10,30,8,15,771.5,54.5,2.8,15.75,293.5,47.25,36.48
2018,10,30,8,30,810.0,58.0,2.9,16.3,340.0,49.92,38.73
2018,10,30,8,45,836.0,60.0,2.95,16.85,383.0,51.31,39.79
2018,10,30,9,0,862.0,62.0,3.0,17.4,426.0,59.28,46.6
2018,10,30,9,15,879.0,64.5,3.0,17.9,464.0,61.54,48.35
2018,10,30,9,30,896.0,67.0,3.0,18.4,502.0,63.72,50.02
2018,10,30,9,45,906.5,68.5,3.0,18.9,532.5,68.7,54.11
2018,10,30,10,0,917.0,70.0,3.0,19.4,563.0,124.89,66.31
2018,10,30,10,15,925.0,71.0,3.0,19.85,587.5,180.83,102.26
2018,10,30,10,30,933.0,72.0,3.0,20.3,612.0,236.7,146.88
2018,10,30,10,45,939.0,73.0,3.0,20.7,630.0,291.8,194.78
2018,10,30,11,0,945.0,74.0,3.0,21.1,648.0,346.17,243.21
2018,10,30,11,15,948.5,73.5,3.05,21.4,657.5,397.44,289.21
2018,10,30,11,30,952.0,73.0,3.1,21.7,667.0,447.2,333.2
2018,10,30,11,45,953.0,73.0,3.1,22.0,669.0,494.6,374.24
2018,10,30,12,0,954.0,73.0,3.1,22.3,671.0,539.87,412.52
2018,10,30,12,15,950.5,74.0,3.1,22.45,664.5,581.43,447.23
2018,10,30,12,30,947.0,75.0,3.1,22.6,658.0,620.21,479.0
2018,10,30,12,45,940.5,75.0,3.15,22.75,643.0,653.25,506.03
2018,10,30,13,0,934.0,75.0,3.2,22.9,628.0,683.02,530.18
2018,10,30,13,15,927.0,73.5,3.2,22.95,606.0,707.49,550.14
2018,10,30,13,30,920.0,72.0,3.2,23.0,584.0,728.46,566.91
2018,10,30,13,45,909.5,70.5,3.2,23.05,555.0,743.38,578.34
2018,10,30,14,0,899.0,69.0,3.2,23.1,526.0,754.62,587.29
2018,10,30,14,15,883.0,67.5,3.15,23.0,490.5,758.09,590.89
2018,10,30,14,30,867.0,66.0,3.1,22.9,455.0,757.88,591.96
2018,10,30,14,45,840.5,64.0,3.05,22.8,413.0,752.66,589.45
2018,10,30,15,0,814.0,62.0,3.0,22.7,371.0,736.77,579.1
2018,10,30,15,15,785.0,58.5,3.0,22.7,326.5,713.59,563.14
2018,10,30,15,30,756.0,55.0,3.0,22.7,282.0,687.28,544.2
2018,10,30,15,45,706.0,51.0,2.65,21.95,235.0,641.2,509.43
2018,10,30,16,0,656.0,47.0,2.3,21.2,188.0,592.82,471.05
2018,10,30,16,15,549.0,41.0,2.1,20.1,139.0,505.25,401.63
2018,10,30,16,30,442.0,35.0,1.9,19.0,90.0,412.78,323.27
2018,10,30,16,45,304.5,25.0,1.7,17.9,55.0,289.97,180.33
2018,10,30,17,0,167.0,15.0,1.5,16.8,20.0,128.05,0.0
2018,10,30,17,15,83.5,7.5,1.5,16.3,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.2,11.7,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.1,12.0,4.0,0.0,0.0
2018,10,31,6,45,114.5,16.5,1.05,12.3,24.0,14.08,0.0
2018,10,31,7,0,200.0,28.0,1.0,12.6,44.0,21.75,10.55
2018,10,31,7,15,225.5,43.5,1.05,13.5,73.5,33.27,23.18
2018,10,31,7,30,251.0,59.0,1.1,14.4,103.0,44.4,33.54
2018,10,31,7,45,274.5,75.5,1.15,15.3,136.5,55.87,43.93
2018,10,31,8,0,298.0,92.0,1.2,16.2,170.0,66.96,53.74
2018,10,31,8,15,391.5,97.0,1.25,16.85,219.5,70.35,56.64
2018,10,31,8,30,485.0,102.0,1.3,17.5,269.0,73.86,59.51
2018,10,31,8,45,660.5,81.0,1.3,18.1,339.0,60.31,47.46
2018,10,31,9,0,836.0,60.0,1.3,18.7,409.0,57.5,44.8
2018,10,31,9,15,849.5,63.5,1.4,19.3,445.5,60.42,47.12
2018,10,31,9,30,863.0,67.0,1.5,19.9,482.0,63.23,49.31
2018,10,31,9,45,869.5,71.0,1.55,20.45,512.5,67.54,52.78
2018,10,31,10,0,876.0,75.0,1.6,21.0,543.0,123.07,66.39
2018,10,31,10,15,885.5,76.0,1.7,21.45,567.5,176.96,100.11
2018,10,31,10,30,895.0,77.0,1.8,21.9,592.0,230.98,142.42
2018,10,31,10,45,849.5,93.0,1.9,22.35,593.0,279.0,185.79
2018,10,31,11,0,804.0,109.0,2.0,22.8,594.0,327.35,229.86
2018,10,31,11,15,827.0,104.5,2.1,23.15,610.0,376.54,272.35
2018,10,31,11,30,850.0,100.0,2.2,23.5,626.0,426.25,314.75
2018,10,31,11,45,883.0,89.5,2.25,23.8,637.5,475.74,356.14
2018,10,31,12,0,916.0,79.0,2.3,24.1,649.0,524.13,395.97
2018,10,31,12,15,914.5,78.5,2.3,24.3,642.5,563.81,428.62
2018,10,31,12,30,913.0,78.0,2.3,24.5,636.0,600.9,458.55
2018,10,31,12,45,849.0,94.0,2.3,24.65,603.5,617.36,472.49
2018,10,31,13,0,785.0,110.0,2.3,24.8,571.0,625.15,479.67
2018,10,31,13,15,772.5,107.5,2.3,24.85,547.5,642.1,493.87
2018,10,31,13,30,760.0,105.0,2.3,24.9,524.0,655.58,505.29
2018,10,31,13,45,765.5,96.0,2.3,24.95,499.5,671.57,518.68
2018,10,31,14,0,771.0,87.0,2.3,25.0,475.0,684.49,529.0
2018,10,31,14,15,660.5,106.0,2.3,24.9,422.0,642.7,499.88
2018,10,31,14,30,550.0,125.0,2.3,24.8,369.0,591.23,462.64
2018,10,31,14,45,458.5,128.0,2.3,24.75,319.0,526.06,415.04
2018,10,31,15,0,367.0,131.0,2.3,24.7,269.0,465.5,369.45
2018,10,31,15,15,369.5,113.5,2.3,24.7,237.5,451.81,360.43
2018,10,31,15,30,372.0,96.0,2.3,24.7,206.0,435.82,348.87
2018,10,31,15,45,375.5,80.0,1.9,23.9,175.0,420.28,336.89
2018,10,31,16,0,379.0,64.0,1.5,23.1,144.0,402.53,321.77
2018,10,31,16,15,320.0,52.0,1.4,22.05,107.5,342.21,272.22
2018,10,31,16,30,261.0,40.0,1.3,21.0,71.0,283.35,220.02
2018,10,31,16,45,171.0,26.5,1.2,19.95,43.0,193.46,108.93
2018,10,31,17,0,81.0,13.0,1.1,18.9,15.0,66.72,0.0
2018,10,31,17,15,40.5,6.5,1.1,18.65,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,6,15,14.5,2.0,1.0,13.7,1.5,0.0,0.0
2018,11,1,6,30,29.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,1,6,45,33.5,16.0,1.0,14.5,17.0,13.66,0.0
2018,11,1,7,0,38.0,28.0,1.0,14.9,31.0,22.19,10.04
2018,11,1,7,15,73.5,45.0,1.1,15.65,56.0,35.04,24.37
2018,11,1,7,30,109.0,62.0,1.2,16.4,81.0,47.72,36.09
2018,11,1,7,45,140.5,80.5,1.3,17.15,112.5,61.12,48.13
2018,11,1,8,0,172.0,99.0,1.4,17.9,144.0,72.38,58.07
2018,11,1,8,15,199.5,114.5,1.35,18.6,175.5,82.75,67.01
2018,11,1,8,30,227.0,130.0,1.3,19.3,207.0,92.85,75.49
2018,11,1,8,45,338.5,132.0,1.3,20.0,263.5,95.27,77.21
2018,11,1,9,0,450.0,134.0,1.3,20.7,320.0,92.98,74.88
2018,11,1,9,15,470.0,144.0,1.4,21.5,354.0,98.58,79.24
2018,11,1,9,30,490.0,154.0,1.5,22.3,388.0,104.06,83.44
2018,11,1,9,45,504.5,161.5,1.6,23.05,416.0,107.82,86.16
2018,11,1,10,0,519.0,169.0,1.7,23.8,444.0,147.79,97.28
2018,11,1,10,15,565.0,162.5,1.75,24.35,474.5,184.45,118.34
2018,11,1,10,30,611.0,156.0,1.8,24.9,505.0,226.22,148.58
2018,11,1,10,45,625.5,157.0,1.9,25.45,523.0,269.18,183.74
2018,11,1,11,0,640.0,158.0,2.0,26.0,541.0,312.93,220.45
2018,11,1,11,15,735.0,130.0,2.05,26.35,576.5,361.0,258.95
2018,11,1,11,30,830.0,102.0,2.1,26.7,612.0,417.66,304.42
2018,11,1,11,45,846.5,97.0,2.1,27.05,618.5,463.23,342.24
2018,11,1,12,0,863.0,92.0,2.1,27.4,625.0,507.69,378.4
2018,11,1,12,15,835.5,100.0,2.1,27.6,611.5,541.34,406.04
2018,11,1,12,30,808.0,108.0,2.1,27.8,598.0,570.42,429.53
2018,11,1,12,45,794.5,109.0,2.1,28.05,582.0,596.87,450.51
2018,11,1,13,0,781.0,110.0,2.1,28.3,566.0,619.95,468.6
2018,11,1,13,15,793.5,103.0,2.1,28.35,551.5,648.72,491.04
2018,11,1,13,30,806.0,96.0,2.1,28.4,537.0,675.13,511.54
2018,11,1,13,45,833.0,84.5,2.05,28.45,519.5,704.25,533.43
2018,11,1,14,0,860.0,73.0,2.0,28.5,502.0,724.49,547.84
2018,11,1,14,15,774.0,82.5,1.95,28.4,448.5,694.79,527.92
2018,11,1,14,30,688.0,92.0,1.9,28.3,395.0,657.3,502.72
2018,11,1,14,45,730.5,76.5,1.85,28.25,371.5,677.19,517.96
2018,11,1,15,0,773.0,61.0,1.8,28.2,348.0,697.8,533.05
2018,11,1,15,15,731.5,58.0,1.8,28.2,302.5,665.69,510.86
2018,11,1,15,30,690.0,55.0,1.8,28.2,257.0,630.66,486.19
2018,11,1,15,45,616.0,51.5,1.4,26.85,208.5,567.47,439.96
2018,11,1,16,0,542.0,48.0,1.0,25.5,160.0,509.55,395.45
2018,11,1,16,15,463.5,41.0,1.05,24.55,119.5,437.85,340.06
2018,11,1,16,30,385.0,34.0,1.1,23.6,79.0,366.96,279.09
2018,11,1,16,45,245.0,23.5,1.2,22.7,47.0,239.66,119.89
2018,11,1,17,0,105.0,13.0,1.3,21.8,15.0,82.86,0.0
2018,11,1,17,15,52.5,6.5,1.3,21.45,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.75,16.55,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.7,16.6,2.0,0.0,0.0
2018,11,2,6,45,124.5,14.5,0.7,16.7,23.0,12.38,0.0
2018,11,2,7,0,230.0,27.0,0.7,16.8,44.0,22.45,9.26
2018,11,2,7,15,389.5,34.5,0.65,17.3,89.0,28.24,18.35
2018,11,2,7,30,549.0,42.0,0.6,17.8,134.0,34.27,24.21
2018,11,2,7,45,612.5,47.0,0.6,18.3,179.5,41.23,30.59
2018,11,2,8,0,676.0,52.0,0.6,18.8,225.0,45.19,34.18
2018,11,2,8,15,717.0,56.0,0.6,19.45,270.0,48.16,36.75
2018,11,2,8,30,758.0,60.0,0.6,20.1,315.0,51.15,39.23
2018,11,2,8,45,734.0,72.0,0.55,20.8,345.0,59.73,46.47
2018,11,2,9,0,710.0,84.0,0.5,21.5,375.0,62.23,48.36
2018,11,2,9,15,731.5,89.0,0.65,22.25,412.5,65.0,50.47
2018,11,2,9,30,753.0,94.0,0.8,23.0,450.0,67.75,52.52
2018,11,2,9,45,816.5,84.0,0.9,23.75,493.0,66.73,51.38
2018,11,2,10,0,880.0,74.0,1.0,24.5,536.0,118.09,62.75
2018,11,2,10,15,888.5,75.5,1.1,25.05,560.5,172.25,95.04
2018,11,2,10,30,897.0,77.0,1.2,25.6,585.0,226.44,136.18
2018,11,2,10,45,881.5,84.0,1.3,26.15,595.5,279.16,180.94
2018,11,2,11,0,866.0,91.0,1.4,26.7,606.0,325.68,221.98
2018,11,2,11,15,889.5,86.0,1.5,26.85,622.0,379.74,267.83
2018,11,2,11,30,913.0,81.0,1.6,27.0,638.0,430.6,310.83
2018,11,2,11,45,879.5,91.0,1.7,27.2,629.0,470.12,345.29
2018,11,2,12,0,846.0,101.0,1.8,27.4,620.0,505.6,375.61
2018,11,2,12,15,733.0,134.0,1.9,27.35,580.5,516.74,387.61
2018,11,2,12,30,620.0,167.0,2.0,27.3,541.0,518.25,391.42
2018,11,2,12,45,738.0,129.5,2.05,27.3,564.5,581.53,440.41
2018,11,2,13,0,856.0,92.0,2.1,27.3,588.0,646.1,489.73
2018,11,2,13,15,852.5,88.0,2.15,27.05,566.5,669.04,508.63
2018,11,2,13,30,849.0,84.0,2.2,26.8,545.0,688.71,525.35
2018,11,2,13,45,839.0,82.0,2.2,26.55,517.5,702.74,537.36
2018,11,2,14,0,829.0,80.0,2.2,26.3,490.0,713.26,546.2
2018,11,2,14,15,823.5,75.5,2.15,25.95,459.0,720.69,552.9
2018,11,2,14,30,818.0,71.0,2.1,25.6,428.0,724.68,557.25
2018,11,2,14,45,794.5,68.0,2.05,25.2,388.0,713.35,550.85
2018,11,2,15,0,771.0,65.0,2.0,24.8,348.0,698.53,541.89
2018,11,2,15,15,735.0,62.0,2.0,24.8,304.5,670.78,522.71
2018,11,2,15,30,699.0,59.0,2.0,24.8,261.0,639.95,500.57
2018,11,2,15,45,649.0,53.5,1.7,23.9,215.5,592.71,465.13
2018,11,2,16,0,599.0,48.0,1.4,23.0,170.0,550.66,431.54
2018,11,2,16,15,499.5,41.5,1.3,21.95,125.0,463.56,363.02
2018,11,2,16,30,400.0,35.0,1.2,20.9,80.0,377.35,288.28
2018,11,2,16,45,256.5,24.0,1.1,19.85,47.5,244.86,105.36
2018,11,2,17,0,113.0,13.0,1.0,18.8,15.0,87.97,0.0
2018,11,2,17,15,56.5,6.5,1.05,18.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,6,15,14.5,1.5,1.1,12.95,1.0,0.0,0.0
2018,11,3,6,30,29.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,3,6,45,108.0,13.5,1.05,13.7,20.0,11.52,0.0
2018,11,3,7,0,187.0,24.0,1.0,14.1,38.0,18.7,5.96
2018,11,3,7,15,304.0,36.5,1.1,15.1,78.0,29.79,19.75
2018,11,3,7,30,421.0,49.0,1.2,16.1,118.0,39.7,29.07
2018,11,3,7,45,572.5,48.5,1.35,17.1,174.0,38.92,28.66
2018,11,3,8,0,724.0,48.0,1.5,18.1,230.0,42.2,31.62
2018,11,3,8,15,763.0,51.0,1.6,18.7,275.5,44.51,33.64
2018,11,3,8,30,802.0,54.0,1.7,19.3,321.0,46.86,35.6
2018,11,3,8,45,827.5,56.5,1.75,19.95,363.0,54.39,42.0
2018,11,3,9,0,853.0,59.0,1.8,20.6,405.0,56.87,43.94
2018,11,3,9,15,869.5,61.5,1.9,21.2,442.0,59.17,45.71
2018,11,3,9,30,886.0,64.0,2.0,21.8,479.0,61.39,47.39
2018,11,3,9,45,898.5,65.0,2.05,22.4,510.0,62.44,48.05
2018,11,3,10,0,911.0,66.0,2.1,23.0,541.0,112.11,58.31
2018,11,3,10,15,919.5,67.5,2.2,23.5,566.0,167.7,91.29
2018,11,3,10,30,928.0,69.0,2.3,24.0,591.0,223.3,133.85
2018,11,3,10,45,933.0,70.5,2.35,24.5,608.5,277.89,180.04
2018,11,3,11,0,938.0,72.0,2.4,25.0,626.0,331.68,226.99
2018,11,3,11,15,930.5,74.5,2.45,25.45,631.5,381.13,270.87
2018,11,3,11,30,923.0,77.0,2.5,25.9,637.0,428.16,312.02
2018,11,3,11,45,857.0,97.5,2.55,26.3,618.5,462.96,343.49
2018,11,3,12,0,791.0,118.0,2.6,26.7,600.0,492.33,369.35
2018,11,3,12,15,804.0,113.5,2.65,26.95,599.0,532.37,402.02
2018,11,3,12,30,817.0,109.0,2.7,27.2,598.0,571.05,432.97
2018,11,3,12,45,861.5,93.5,2.7,27.45,598.5,615.74,467.78
2018,11,3,13,0,906.0,78.0,2.7,27.7,599.0,656.13,499.13
2018,11,3,13,15,804.0,101.0,2.65,27.75,550.5,648.03,494.12
2018,11,3,13,30,702.0,124.0,2.6,27.8,502.0,630.6,482.19
2018,11,3,13,45,497.0,162.0,2.6,27.85,422.5,539.66,415.63
2018,11,3,14,0,292.0,200.0,2.6,27.9,343.0,432.28,334.79
2018,11,3,14,15,247.5,189.5,2.5,27.75,305.0,398.48,310.31
2018,11,3,14,30,203.0,179.0,2.4,27.6,267.0,347.13,271.87
2018,11,3,14,45,309.0,146.5,2.35,27.4,266.0,412.03,324.69
2018,11,3,15,0,415.0,114.0,2.3,27.2,265.0,478.24,377.22
2018,11,3,15,15,384.0,103.5,2.3,27.2,229.5,446.82,353.47
2018,11,3,15,30,353.0,93.0,2.3,27.2,194.0,413.74,328.24
2018,11,3,15,45,323.5,79.0,1.85,25.7,159.0,375.93,299.38
2018,11,3,16,0,294.0,65.0,1.4,24.2,124.0,337.05,268.15
2018,11,3,16,15,242.0,51.0,1.35,22.95,91.0,281.11,222.05
2018,11,3,16,30,190.0,37.0,1.3,21.7,58.0,226.38,172.12
2018,11,3,16,45,117.0,22.5,1.25,20.45,33.5,142.52,45.65
2018,11,3,17,0,44.0,8.0,1.2,19.2,9.0,36.63,0.0
2018,11,3,17,15,22.0,4.0,1.15,18.75,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.85,12.45,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,11,4,6,45,113.0,13.5,0.8,12.6,20.0,11.52,0.0
2018,11,4,7,0,202.0,24.0,0.8,12.7,38.0,19.86,5.49
2018,11,4,7,15,318.0,36.5,0.85,13.25,78.5,29.96,19.95
2018,11,4,7,30,434.0,49.0,0.9,13.8,119.0,39.89,29.49
2018,11,4,7,45,430.5,60.5,0.95,14.35,148.5,48.13,37.15
2018,11,4,8,0,427.0,72.0,1.0,14.9,178.0,54.03,42.55
2018,11,4,8,15,404.0,91.0,1.0,15.55,206.5,66.6,53.63
2018,11,4,8,30,381.0,110.0,1.0,16.2,235.0,78.63,64.03
2018,11,4,8,45,420.5,118.5,0.95,16.9,273.5,83.8,68.24
2018,11,4,9,0,460.0,127.0,0.9,17.6,312.0,88.88,72.31
2018,11,4,9,15,478.5,137.0,0.95,18.35,345.0,94.6,76.85
2018,11,4,9,30,497.0,147.0,1.0,19.1,378.0,100.19,81.23
2018,11,4,9,45,375.0,179.5,1.05,19.9,360.5,123.76,100.76
2018,11,4,10,0,253.0,212.0,1.1,20.7,343.0,158.79,116.36
2018,11,4,10,15,423.5,184.5,1.15,21.15,415.5,177.66,120.57
2018,11,4,10,30,594.0,157.0,1.2,21.6,488.0,219.1,145.16
2018,11,4,10,45,749.5,122.0,1.3,22.1,553.0,265.26,177.57
2018,11,4,11,0,905.0,87.0,1.4,22.6,618.0,331.91,228.64
2018,11,4,11,15,923.0,84.0,1.5,22.8,632.5,383.89,273.83
2018,11,4,11,30,941.0,81.0,1.6,23.0,647.0,435.7,318.44
2018,11,4,11,45,932.0,82.5,1.7,23.2,644.5,479.55,356.65
2018,11,4,12,0,923.0,84.0,1.8,23.4,642.0,520.52,391.69
2018,11,4,12,15,848.5,98.5,1.9,23.45,607.5,538.47,409.28
2018,11,4,12,30,774.0,113.0,2.0,23.5,573.0,548.4,420.03
2018,11,4,12,45,765.5,111.5,2.05,23.5,557.5,574.2,441.82
2018,11,4,13,0,757.0,110.0,2.1,23.5,542.0,596.98,460.88
2018,11,4,13,15,798.0,97.5,2.15,23.4,538.0,637.69,493.29
2018,11,4,13,30,839.0,85.0,2.2,23.3,534.0,677.11,524.45
2018,11,4,13,45,860.5,80.0,2.25,23.15,519.0,709.64,550.2
2018,11,4,14,0,882.0,75.0,2.3,23.0,504.0,733.71,568.76
2018,11,4,14,15,862.0,73.0,2.3,22.7,467.5,740.23,575.0
2018,11,4,14,30,842.0,71.0,2.3,22.4,431.0,736.83,574.36
2018,11,4,14,45,817.0,68.5,2.3,22.1,390.5,725.33,567.91
2018,11,4,15,0,792.0,66.0,2.3,21.8,350.0,710.24,558.67
2018,11,4,15,15,722.0,65.5,2.3,21.8,299.5,659.63,522.33
2018,11,4,15,30,652.0,65.0,2.3,21.8,249.0,612.22,487.39
2018,11,4,15,45,519.0,61.5,2.2,20.65,191.5,506.15,407.83
2018,11,4,16,0,386.0,58.0,2.1,19.5,134.0,399.24,323.67
2018,11,4,16,15,380.0,46.5,1.95,18.55,104.5,377.79,303.57
2018,11,4,16,30,374.0,35.0,1.8,17.6,75.0,355.35,273.31
2018,11,4,16,45,225.0,22.5,1.6,16.65,43.0,215.68,46.82
2018,11,4,17,0,76.0,10.0,1.4,15.7,11.0,59.78,0.0
2018,11,4,17,15,38.0,5.0,1.4,15.3,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.1,2.0,0.0,0.0
2018,11,5,6,45,96.0,13.5,1.4,12.5,18.5,11.52,0.0
2018,11,5,7,0,169.0,24.0,1.4,12.9,35.0,18.68,3.28
2018,11,5,7,15,301.5,34.5,1.5,13.6,74.0,28.24,18.29
2018,11,5,7,30,434.0,45.0,1.6,14.3,113.0,36.54,26.42
2018,11,5,7,45,557.0,45.5,1.7,14.95,162.5,36.54,26.78
2018,11,5,8,0,680.0,46.0,1.8,15.6,212.0,40.29,30.24
2018,11,5,8,15,721.5,49.0,1.85,16.3,256.0,42.61,32.29
2018,11,5,8,30,763.0,52.0,1.9,17.0,300.0,44.98,34.3
2018,11,5,8,45,792.0,54.0,1.95,17.7,341.5,52.09,40.4
2018,11,5,9,0,821.0,56.0,2.0,18.4,383.0,54.25,42.08
2018,11,5,9,15,837.0,59.0,2.1,19.0,419.0,56.91,44.19
2018,11,5,9,30,853.0,62.0,2.2,19.6,455.0,59.48,46.21
2018,11,5,9,45,863.0,65.0,2.3,20.25,485.5,61.88,48.05
2018,11,5,10,0,873.0,68.0,2.4,20.9,516.0,106.39,57.09
2018,11,5,10,15,883.0,69.5,2.45,21.35,540.5,159.91,87.95
2018,11,5,10,30,893.0,71.0,2.5,21.8,565.0,213.64,128.82
2018,11,5,10,45,899.0,72.0,2.5,22.3,582.5,266.07,173.32
2018,11,5,11,0,905.0,73.0,2.5,22.8,600.0,317.83,218.85
2018,11,5,11,15,909.0,73.5,2.5,23.1,610.0,367.62,263.13
2018,11,5,11,30,913.0,74.0,2.5,23.4,620.0,416.09,305.69
2018,11,5,11,45,913.0,74.5,2.55,23.7,621.5,461.34,344.98
2018,11,5,12,0,913.0,75.0,2.6,24.0,623.0,504.52,381.68
2018,11,5,12,15,912.0,75.0,2.6,24.1,617.5,544.46,415.19
2018,11,5,12,30,911.0,75.0,2.6,24.2,612.0,581.9,446.01
2018,11,5,12,45,906.5,74.0,2.6,24.35,598.0,613.62,471.91
2018,11,5,13,0,902.0,73.0,2.6,24.5,584.0,642.28,495.06
2018,11,5,13,15,895.0,72.0,2.55,24.5,563.0,666.19,514.41
2018,11,5,13,30,888.0,71.0,2.5,24.5,542.0,686.76,531.05
2018,11,5,13,45,876.5,69.5,2.5,24.45,514.0,700.25,542.21
2018,11,5,14,0,865.0,68.0,2.5,24.4,486.0,710.19,550.33
2018,11,5,14,15,849.0,66.5,2.5,24.25,452.0,713.33,553.91
2018,11,5,14,30,833.0,65.0,2.5,24.1,418.0,719.7,559.9
2018,11,5,14,45,808.5,62.0,2.45,23.9,378.0,707.86,552.56
2018,11,5,15,0,784.0,59.0,2.4,23.7,338.0,692.53,542.59
2018,11,5,15,15,748.0,56.0,2.4,23.7,294.5,665.2,523.26
2018,11,5,15,30,712.0,53.0,2.4,23.7,251.0,634.88,500.92
2018,11,5,15,45,657.0,49.0,2.05,22.65,206.0,586.31,463.97
2018,11,5,16,0,602.0,45.0,1.7,21.6,161.0,535.5,423.2
2018,11,5,16,15,510.0,38.0,1.6,20.4,117.5,461.54,363.22
2018,11,5,16,30,418.0,31.0,1.5,19.2,74.0,381.7,287.68
2018,11,5,16,45,257.5,20.5,1.4,18.0,42.5,234.14,15.12
2018,11,5,17,0,97.0,10.0,1.3,16.8,11.0,73.64,0.0
2018,11,5,17,15,48.5,5.0,1.3,16.35,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,149.0,12.0,1.1,10.95,21.5,10.24,0.0
2018,11,6,7,0,298.0,24.0,1.0,11.1,43.0,20.26,1.97
2018,11,6,7,15,431.0,31.5,1.1,12.05,84.5,26.1,16.47
2018,11,6,7,30,564.0,39.0,1.2,13.0,126.0,34.97,25.15
2018,11,6,7,45,633.5,44.5,1.25,13.9,172.5,39.42,29.44
2018,11,6,8,0,703.0,50.0,1.3,14.8,219.0,43.93,33.58
2018,11,6,8,15,746.0,53.5,1.4,15.45,265.0,46.58,35.94
2018,11,6,8,30,789.0,57.0,1.5,16.1,311.0,49.27,38.23
2018,11,6,8,45,818.0,59.5,1.6,16.7,353.5,51.05,39.66
2018,11,6,9,0,847.0,62.0,1.7,17.3,396.0,52.87,41.08
2018,11,6,9,15,866.0,64.5,1.7,17.85,433.5,61.14,48.12
2018,11,6,9,30,885.0,67.0,1.7,18.4,471.0,63.38,49.84
2018,11,6,9,45,897.5,69.0,1.75,19.0,502.5,65.11,51.1
2018,11,6,10,0,910.0,71.0,1.8,19.6,534.0,108.32,58.88
2018,11,6,10,15,917.5,72.5,1.8,20.15,558.0,163.63,90.13
2018,11,6,10,30,925.0,74.0,1.8,20.7,582.0,218.84,131.79
2018,11,6,10,45,930.0,75.0,1.8,21.2,599.0,272.77,177.36
2018,11,6,11,0,935.0,76.0,1.8,21.7,616.0,325.89,223.93
2018,11,6,11,15,938.5,76.0,1.85,22.15,625.5,376.62,268.83
2018,11,6,11,30,942.0,76.0,1.9,22.6,635.0,425.9,311.9
2018,11,6,11,45,942.5,76.0,1.9,23.05,636.5,472.26,351.6
2018,11,6,12,0,943.0,76.0,1.9,23.5,638.0,516.49,388.54
2018,11,6,12,15,939.5,76.5,1.95,23.75,631.5,556.88,422.1
2018,11,6,12,30,936.0,77.0,2.0,24.0,625.0,594.53,452.78
2018,11,6,12,45,929.5,77.0,2.05,24.25,610.5,627.05,479.07
2018,11,6,13,0,923.0,77.0,2.1,24.5,596.0,656.37,502.5
2018,11,6,13,15,914.5,76.0,2.1,24.55,574.0,680.05,521.63
2018,11,6,13,30,906.0,75.0,2.1,24.6,552.0,700.26,538.01
2018,11,6,13,45,893.0,73.5,2.1,24.7,523.0,713.29,548.68
2018,11,6,14,0,880.0,72.0,2.1,24.8,494.0,722.64,555.97
2018,11,6,14,15,862.5,70.0,2.05,24.65,458.5,730.86,562.78
2018,11,6,14,30,845.0,68.0,2.0,24.5,423.0,729.4,562.77
2018,11,6,14,45,820.0,65.0,1.95,24.4,382.5,717.44,555.22
2018,11,6,15,0,795.0,62.0,1.9,24.3,342.0,701.9,544.96
2018,11,6,15,15,758.0,58.5,1.9,24.3,297.5,673.3,524.97
2018,11,6,15,30,721.0,55.0,1.9,24.3,253.0,641.62,501.88
2018,11,6,15,45,664.0,50.5,1.5,22.75,207.0,590.93,463.9
2018,11,6,16,0,607.0,46.0,1.1,21.2,161.0,537.89,421.77
2018,11,6,16,15,512.0,39.0,1.15,20.2,117.0,462.58,361.61
2018,11,6,16,30,417.0,32.0,1.2,19.2,73.0,380.37,282.87
2018,11,6,16,45,256.0,21.0,1.3,18.2,42.0,230.47,0.0
2018,11,6,17,0,95.0,10.0,1.4,17.2,11.0,72.02,0.0
2018,11,6,17,15,47.5,5.0,1.4,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,118.0,11.0,0.4,14.7,18.0,9.39,0.0
2018,11,7,7,0,236.0,22.0,0.4,14.7,36.0,18.4,0.0
2018,11,7,7,15,393.0,30.0,0.45,15.05,78.0,24.75,14.97
2018,11,7,7,30,550.0,38.0,0.5,15.4,120.0,34.05,24.08
2018,11,7,7,45,618.0,43.0,0.5,15.8,165.5,38.06,28.01
2018,11,7,8,0,686.0,48.0,0.5,16.2,211.0,42.15,31.82
2018,11,7,8,15,728.5,52.0,0.6,16.75,256.0,45.24,34.58
2018,11,7,8,30,771.0,56.0,0.7,17.3,301.0,48.34,37.25
2018,11,7,8,45,799.5,58.5,0.8,17.85,342.5,50.13,38.68
2018,11,7,9,0,828.0,61.0,0.9,18.4,384.0,51.94,40.1
2018,11,7,9,15,847.5,63.5,1.0,19.05,421.0,60.17,47.06
2018,11,7,9,30,867.0,66.0,1.1,19.7,458.0,62.42,48.75
2018,11,7,9,45,880.5,67.5,1.25,20.35,489.0,63.82,49.72
2018,11,7,10,0,894.0,69.0,1.4,21.0,520.0,103.54,56.09
2018,11,7,10,15,903.5,70.0,1.5,21.5,544.5,157.67,85.71
2018,11,7,10,30,913.0,71.0,1.6,22.0,569.0,211.9,126.04
2018,11,7,10,45,919.5,72.0,1.65,22.5,586.5,265.36,170.79
2018,11,7,11,0,926.0,73.0,1.7,23.0,604.0,318.17,216.79
2018,11,7,11,15,929.0,73.5,1.75,23.25,613.5,368.56,261.39
2018,11,7,11,30,932.0,74.0,1.8,23.5,623.0,417.5,304.24
2018,11,7,11,45,932.5,74.0,1.9,23.8,624.5,463.28,343.89
2018,11,7,12,0,933.0,74.0,2.0,24.1,626.0,506.97,380.96
2018,11,7,12,15,932.0,73.0,2.0,24.2,620.0,546.65,414.12
2018,11,7,12,30,931.0,72.0,2.0,24.3,614.0,583.73,444.53
2018,11,7,12,45,927.0,71.5,2.05,24.4,600.0,616.84,471.58
2018,11,7,13,0,923.0,71.0,2.1,24.5,586.0,646.91,495.92
2018,11,7,13,15,915.0,70.0,2.1,24.5,564.5,670.73,515.32
2018,11,7,13,30,907.0,69.0,2.1,24.5,543.0,691.1,531.98
2018,11,7,13,45,895.5,67.5,2.15,24.45,514.5,705.02,543.89
2018,11,7,14,0,884.0,66.0,2.2,24.4,486.0,715.33,552.51
2018,11,7,14,15,867.0,64.0,2.2,24.2,451.0,717.47,555.45
2018,11,7,14,30,850.0,62.0,2.2,24.0,416.0,715.99,555.9
2018,11,7,14,45,826.0,59.5,2.2,23.8,376.0,712.06,554.56
2018,11,7,15,0,802.0,57.0,2.2,23.6,336.0,698.0,545.7
2018,11,7,15,15,766.0,53.5,2.2,23.6,292.0,670.29,526.08
2018,11,7,15,30,730.0,50.0,2.2,23.6,248.0,639.6,503.39
2018,11,7,15,45,675.5,45.5,1.85,22.4,202.5,591.17,466.56
2018,11,7,16,0,621.0,41.0,1.5,21.2,157.0,540.74,425.93
2018,11,7,16,15,529.5,35.0,1.4,20.0,114.0,460.17,360.55
2018,11,7,16,30,438.0,29.0,1.3,18.8,71.0,390.87,287.66
2018,11,7,16,45,272.0,19.0,1.25,17.65,40.5,237.6,0.0
2018,11,7,17,0,106.0,9.0,1.2,16.5,10.0,78.22,0.0
2018,11,7,17,15,53.0,4.5,1.2,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
