Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,6,45,52.0,10.5,1.6,9.8,13.5,8.96,0.0
2018,11,8,7,0,104.0,21.0,1.6,10.0,27.0,16.3,0.0
2018,11,8,7,15,228.5,36.5,1.75,10.7,65.5,28.2,17.92
2018,11,8,7,30,353.0,52.0,1.9,11.4,104.0,39.99,29.6
2018,11,8,7,45,460.5,61.0,2.0,12.15,153.5,49.35,38.4
2018,11,8,8,0,568.0,70.0,2.1,12.9,203.0,55.95,44.5
2018,11,8,8,15,622.5,76.5,2.15,13.55,249.0,60.11,48.26
2018,11,8,8,30,677.0,83.0,2.2,14.2,295.0,64.3,51.89
2018,11,8,8,45,717.5,86.0,2.2,14.85,338.5,65.67,52.92
2018,11,8,9,0,758.0,89.0,2.2,15.5,382.0,67.15,54.0
2018,11,8,9,15,793.5,90.0,2.25,16.2,422.5,67.24,53.81
2018,11,8,9,30,829.0,91.0,2.3,16.9,463.0,73.67,59.16
2018,11,8,9,45,861.0,88.5,2.3,17.6,498.0,71.35,56.85
2018,11,8,10,0,893.0,86.0,2.3,18.3,533.0,106.36,60.16
2018,11,8,10,15,902.0,88.5,2.3,18.8,558.5,162.56,91.16
2018,11,8,10,30,911.0,91.0,2.3,19.3,584.0,218.97,133.34
2018,11,8,10,45,916.0,92.0,2.3,19.75,601.0,273.28,179.19
2018,11,8,11,0,921.0,93.0,2.3,20.2,618.0,326.86,226.33
2018,11,8,11,15,924.0,94.0,2.3,20.5,628.0,378.82,272.56
2018,11,8,11,30,927.0,95.0,2.3,20.8,638.0,429.38,317.04
2018,11,8,11,45,926.0,95.5,2.3,21.15,639.0,476.24,357.66
2018,11,8,12,0,925.0,96.0,2.3,21.5,640.0,520.9,395.48
2018,11,8,12,15,929.0,93.5,2.3,21.65,635.0,561.56,429.64
2018,11,8,12,30,933.0,91.0,2.3,21.8,630.0,600.37,461.58
2018,11,8,12,45,935.5,87.5,2.25,22.0,617.0,634.85,489.34
2018,11,8,13,0,938.0,84.0,2.2,22.2,604.0,666.53,514.44
2018,11,8,13,15,928.0,83.5,2.15,22.25,581.5,690.45,533.66
2018,11,8,13,30,918.0,83.0,2.1,22.3,559.0,710.81,549.99
2018,11,8,13,45,903.5,81.5,2.05,22.35,529.0,728.85,564.25
2018,11,8,14,0,889.0,80.0,2.0,22.4,499.0,738.11,571.64
2018,11,8,14,15,867.5,78.5,1.95,22.35,462.5,738.47,572.65
2018,11,8,14,30,846.0,77.0,1.9,22.3,426.0,734.9,570.94
2018,11,8,14,45,815.5,74.0,1.85,22.2,384.0,719.08,560.55
2018,11,8,15,0,785.0,71.0,1.8,22.1,342.0,699.48,547.25
2018,11,8,15,15,745.0,66.5,1.8,22.1,296.5,667.52,524.6
2018,11,8,15,30,705.0,62.0,1.8,22.1,251.0,638.92,503.45
2018,11,8,15,45,638.0,57.0,1.35,20.75,203.5,581.62,459.21
2018,11,8,16,0,571.0,52.0,0.9,19.4,156.0,522.42,411.1
2018,11,8,16,15,420.0,44.0,0.95,18.55,108.5,397.92,312.95
2018,11,8,16,30,269.0,36.0,1.0,17.7,61.0,280.84,204.7
2018,11,8,16,45,148.5,21.0,1.05,16.9,33.5,154.45,0.0
2018,11,8,17,0,28.0,6.0,1.1,16.1,6.0,23.68,0.0
2018,11,8,17,15,14.0,3.0,1.15,15.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,98.5,12.0,1.35,9.45,17.0,10.24,0.0
2018,11,9,7,0,197.0,24.0,1.3,9.7,34.0,18.77,0.0
2018,11,9,7,15,343.5,34.5,1.25,10.7,74.5,28.85,18.2
2018,11,9,7,30,490.0,45.0,1.2,11.7,115.0,37.24,27.12
2018,11,9,7,45,567.0,52.5,1.15,12.7,161.5,42.74,32.44
2018,11,9,8,0,644.0,60.0,1.1,13.7,208.0,48.26,37.53
2018,11,9,8,15,693.0,65.0,1.05,14.4,254.0,51.56,40.52
2018,11,9,8,30,742.0,70.0,1.0,15.1,300.0,54.9,43.4
2018,11,9,8,45,774.5,74.0,0.9,15.8,343.0,62.49,49.94
2018,11,9,9,0,807.0,78.0,0.8,16.5,386.0,65.15,52.03
2018,11,9,9,15,813.5,85.0,0.7,17.35,421.5,69.87,55.85
2018,11,9,9,30,820.0,92.0,0.6,18.2,457.0,74.47,59.5
2018,11,9,9,45,815.5,100.5,0.55,19.05,484.5,79.97,63.89
2018,11,9,10,0,811.0,109.0,0.5,19.9,512.0,110.48,66.0
2018,11,9,10,15,823.0,111.0,0.5,20.4,537.0,163.03,93.93
2018,11,9,10,30,835.0,113.0,0.5,20.9,562.0,221.59,136.5
2018,11,9,10,45,842.5,115.0,0.55,21.4,580.0,273.48,178.65
2018,11,9,11,0,850.0,117.0,0.6,21.9,598.0,325.08,222.31
2018,11,9,11,15,853.5,118.0,0.65,22.2,607.5,374.04,264.44
2018,11,9,11,30,857.0,119.0,0.7,22.5,617.0,421.81,305.1
2018,11,9,11,45,856.0,120.0,0.7,22.75,618.5,466.32,342.29
2018,11,9,12,0,855.0,121.0,0.7,23.0,620.0,508.81,376.93
2018,11,9,12,15,849.5,121.0,0.75,23.15,612.5,545.97,407.37
2018,11,9,12,30,844.0,121.0,0.8,23.3,605.0,580.38,435.12
2018,11,9,12,45,833.0,121.5,0.85,23.45,590.0,609.24,458.34
2018,11,9,13,0,822.0,122.0,0.9,23.6,575.0,636.69,480.06
2018,11,9,13,15,809.5,121.0,0.9,23.6,552.5,657.21,496.4
2018,11,9,13,30,797.0,120.0,0.9,23.6,530.0,674.24,510.09
2018,11,9,13,45,778.5,117.0,0.95,23.6,500.0,681.55,517.44
2018,11,9,14,0,760.0,114.0,1.0,23.6,470.0,685.08,522.12
2018,11,9,14,15,735.0,111.0,1.0,23.35,434.5,680.25,520.77
2018,11,9,14,30,710.0,108.0,1.0,23.1,399.0,671.66,516.68
2018,11,9,14,45,675.0,103.5,1.0,22.9,358.0,650.44,503.27
2018,11,9,15,0,640.0,99.0,1.0,22.7,317.0,625.64,486.9
2018,11,9,15,15,595.0,91.5,1.0,22.7,273.0,586.94,459.4
2018,11,9,15,30,550.0,84.0,1.0,22.7,229.0,545.24,428.64
2018,11,9,15,45,476.0,74.5,0.95,20.8,183.0,477.56,379.22
2018,11,9,16,0,402.0,65.0,0.9,18.9,137.0,411.44,328.09
2018,11,9,16,15,278.0,50.0,1.0,18.1,93.0,303.03,239.7
2018,11,9,16,30,154.0,35.0,1.1,17.3,49.0,198.48,141.98
2018,11,9,16,45,82.0,19.5,1.2,16.5,26.5,95.77,0.0
2018,11,9,17,0,10.0,4.0,1.3,15.7,4.0,10.01,0.0
2018,11,9,17,15,5.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,6,45,33.0,8.0,1.1,10.0,9.5,6.83,0.0
2018,11,10,7,0,66.0,16.0,1.1,10.0,19.0,12.79,0.0
2018,11,10,7,15,132.5,33.0,1.0,10.3,48.5,25.77,15.39
2018,11,10,7,30,199.0,50.0,0.9,10.6,78.0,37.92,27.78
2018,11,10,7,45,257.0,65.5,0.8,10.9,115.0,49.08,38.32
2018,11,10,8,0,315.0,81.0,0.7,11.2,152.0,59.99,48.4
2018,11,10,8,15,359.5,95.5,0.7,11.75,193.0,69.83,57.28
2018,11,10,8,30,404.0,110.0,0.7,12.3,234.0,79.43,65.73
2018,11,10,8,45,454.0,121.5,0.75,12.85,279.0,86.81,72.06
2018,11,10,9,0,504.0,133.0,0.8,13.4,324.0,94.07,78.17
2018,11,10,9,15,534.0,142.0,0.8,14.1,361.5,99.34,82.39
2018,11,10,9,30,564.0,151.0,0.8,14.8,399.0,104.54,86.49
2018,11,10,9,45,586.0,156.5,0.75,15.55,430.0,107.34,88.45
2018,11,10,10,0,608.0,162.0,0.7,16.3,461.0,134.37,92.27
2018,11,10,10,15,625.5,165.0,0.7,16.9,486.0,177.86,115.57
2018,11,10,10,30,643.0,168.0,0.7,17.5,511.0,225.35,149.78
2018,11,10,10,45,656.0,169.0,0.65,18.1,528.5,268.92,184.7
2018,11,10,11,0,669.0,170.0,0.6,18.7,546.0,313.12,221.51
2018,11,10,11,15,673.0,170.5,0.6,19.0,554.0,354.45,256.98
2018,11,10,11,30,677.0,171.0,0.6,19.3,562.0,395.0,291.42
2018,11,10,11,45,680.5,170.5,0.6,19.6,564.5,433.52,323.63
2018,11,10,12,0,684.0,170.0,0.6,19.9,567.0,470.78,354.09
2018,11,10,12,15,657.5,177.0,0.7,20.0,555.5,498.23,377.77
2018,11,10,12,30,631.0,184.0,0.8,20.1,544.0,517.8,395.2
2018,11,10,12,45,592.0,191.5,0.9,20.2,522.5,531.3,407.66
2018,11,10,13,0,553.0,199.0,1.0,20.3,501.0,540.55,416.58
2018,11,10,13,15,538.5,194.5,1.05,20.3,479.5,549.78,425.34
2018,11,10,13,30,524.0,190.0,1.1,20.3,458.0,556.13,431.83
2018,11,10,13,45,503.5,184.5,1.15,20.25,430.5,554.6,432.53
2018,11,10,14,0,483.0,179.0,1.2,20.2,403.0,550.11,430.96
2018,11,10,14,15,458.0,169.5,1.1,19.9,369.5,535.45,421.23
2018,11,10,14,30,433.0,160.0,1.0,19.6,336.0,517.94,409.24
2018,11,10,14,45,401.0,147.5,0.95,19.3,298.0,489.43,389.08
2018,11,10,15,0,369.0,135.0,0.9,19.0,260.0,444.32,356.19
2018,11,10,15,15,331.0,120.0,0.9,19.0,220.5,404.07,325.77
2018,11,10,15,30,293.0,105.0,0.9,19.0,181.0,362.45,293.18
2018,11,10,15,45,246.0,86.0,0.95,17.65,141.5,307.2,250.06
2018,11,10,16,0,199.0,67.0,1.0,16.3,102.0,250.93,204.11
2018,11,10,16,15,144.5,47.0,1.05,15.8,68.5,186.52,148.72
2018,11,10,16,30,90.0,27.0,1.1,15.3,35.0,120.0,83.66
2018,11,10,16,45,49.0,14.5,1.15,14.75,18.5,45.51,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,1.45,7.1,10.5,7.26,0.0
2018,11,11,7,0,86.0,17.0,1.4,7.2,21.0,13.22,0.0
2018,11,11,7,15,181.5,34.0,1.4,8.1,55.0,26.23,15.53
2018,11,11,7,30,277.0,51.0,1.4,9.0,89.0,39.01,28.83
2018,11,11,7,45,356.0,64.5,1.45,9.9,132.0,48.92,38.26
2018,11,11,8,0,435.0,78.0,1.5,10.8,175.0,58.68,47.26
2018,11,11,8,15,495.0,87.0,1.55,11.55,219.5,64.96,52.96
2018,11,11,8,30,555.0,96.0,1.6,12.3,264.0,74.28,61.18
2018,11,11,8,45,606.5,101.5,1.65,13.05,308.5,77.19,63.56
2018,11,11,9,0,658.0,107.0,1.7,13.8,353.0,80.21,65.94
2018,11,11,9,15,683.0,112.5,1.65,14.7,390.0,82.98,68.01
2018,11,11,9,30,708.0,118.0,1.6,15.6,427.0,85.78,70.07
2018,11,11,9,45,723.5,122.5,1.55,16.45,457.5,87.76,71.41
2018,11,11,10,0,739.0,127.0,1.5,17.3,488.0,115.72,74.92
2018,11,11,10,15,754.5,129.5,1.4,17.95,513.5,165.1,100.44
2018,11,11,10,30,770.0,132.0,1.3,18.6,539.0,215.64,136.63
2018,11,11,10,45,782.0,132.0,1.25,19.25,557.0,264.42,176.3
2018,11,11,11,0,794.0,132.0,1.2,19.9,575.0,313.39,217.92
2018,11,11,11,15,786.0,134.0,1.15,20.3,578.5,357.75,256.98
2018,11,11,11,30,778.0,136.0,1.1,20.7,582.0,399.95,293.69
2018,11,11,11,45,794.0,134.5,1.05,21.1,591.0,446.56,332.27
2018,11,11,12,0,810.0,133.0,1.0,21.5,600.0,492.72,369.45
2018,11,11,12,15,799.5,132.5,1.0,21.7,589.5,526.07,397.1
2018,11,11,12,30,789.0,132.0,1.0,21.9,579.0,556.38,421.83
2018,11,11,12,45,800.5,127.0,1.0,22.1,571.0,591.67,449.52
2018,11,11,13,0,812.0,122.0,1.0,22.3,563.0,625.03,475.24
2018,11,11,13,15,801.5,119.5,1.0,22.35,541.0,645.01,491.3
2018,11,11,13,30,791.0,117.0,1.0,22.4,519.0,661.58,504.8
2018,11,11,13,45,761.5,113.5,1.0,22.45,483.0,660.8,505.87
2018,11,11,14,0,732.0,110.0,1.0,22.5,447.0,655.83,503.98
2018,11,11,14,15,723.5,106.5,1.0,22.3,419.0,661.89,510.34
2018,11,11,14,30,715.0,103.0,1.0,22.1,391.0,664.76,514.17
2018,11,11,14,45,684.5,97.5,0.95,21.95,351.0,646.05,501.76
2018,11,11,15,0,654.0,92.0,0.9,21.8,311.0,623.91,486.61
2018,11,11,15,15,609.5,85.0,0.9,21.8,267.5,586.58,459.95
2018,11,11,15,30,565.0,78.0,0.9,21.8,224.0,546.33,430.11
2018,11,11,15,45,502.0,68.5,0.85,20.15,179.5,487.51,386.82
2018,11,11,16,0,439.0,59.0,0.8,18.5,135.0,426.85,339.49
2018,11,11,16,15,343.5,46.0,0.85,17.95,94.5,339.54,266.88
2018,11,11,16,30,248.0,33.0,0.9,17.4,54.0,258.59,177.52
2018,11,11,16,45,139.0,19.0,0.95,16.85,29.5,109.8,0.0
2018,11,11,17,0,30.0,5.0,1.0,16.3,5.0,4.27,0.0
2018,11,11,17,15,15.0,2.5,1.0,16.0,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,32.0,8.0,1.7,8.55,9.5,6.83,0.0
2018,11,12,7,0,64.0,16.0,1.7,8.7,19.0,13.66,0.0
2018,11,12,7,15,162.5,32.5,1.75,9.5,51.0,25.06,14.02
2018,11,12,7,30,261.0,49.0,1.8,10.3,83.0,37.48,27.24
2018,11,12,7,45,358.5,61.5,1.85,11.05,128.5,46.78,36.11
2018,11,12,8,0,456.0,74.0,1.9,11.8,174.0,55.98,44.63
2018,11,12,8,15,506.5,84.0,1.9,12.55,217.0,66.15,53.8
2018,11,12,8,30,557.0,94.0,1.9,13.3,260.0,72.85,59.67
2018,11,12,8,45,592.0,101.5,1.9,14.0,300.5,77.26,63.39
2018,11,12,9,0,627.0,109.0,1.9,14.7,341.0,81.65,66.99
2018,11,12,9,15,655.5,114.0,1.8,15.5,378.0,84.01,68.72
2018,11,12,9,30,684.0,119.0,1.7,16.3,415.0,86.44,70.47
2018,11,12,9,45,705.0,122.5,1.65,17.05,446.5,87.73,71.24
2018,11,12,10,0,726.0,126.0,1.6,17.8,478.0,112.42,73.41
2018,11,12,10,15,741.0,128.5,1.5,18.55,503.0,160.91,97.79
2018,11,12,10,30,756.0,131.0,1.4,19.3,528.0,210.51,132.91
2018,11,12,10,45,767.0,132.0,1.35,20.0,546.0,259.0,172.13
2018,11,12,11,0,778.0,133.0,1.3,20.7,564.0,307.65,213.32
2018,11,12,11,15,784.5,134.0,1.2,21.25,574.5,354.83,253.76
2018,11,12,11,30,791.0,135.0,1.1,21.8,585.0,401.25,292.92
2018,11,12,11,45,794.5,133.5,1.05,22.3,587.0,443.32,328.11
2018,11,12,12,0,798.0,132.0,1.0,22.8,589.0,483.81,361.09
2018,11,12,12,15,791.0,133.0,0.95,23.05,582.0,519.71,390.1
2018,11,12,12,30,784.0,134.0,0.9,23.3,575.0,552.96,416.28
2018,11,12,12,45,772.5,134.5,0.8,23.5,560.0,580.44,437.25
2018,11,12,13,0,761.0,135.0,0.7,23.7,545.0,604.75,455.27
2018,11,12,13,15,752.0,131.5,0.65,23.7,524.0,623.44,469.82
2018,11,12,13,30,743.0,128.0,0.6,23.7,503.0,638.9,481.84
2018,11,12,13,45,729.5,124.0,0.55,23.7,475.0,647.56,488.92
2018,11,12,14,0,716.0,120.0,0.5,23.7,447.0,652.77,493.49
2018,11,12,14,15,694.5,114.5,0.5,23.45,412.5,647.32,491.69
2018,11,12,14,30,673.0,109.0,0.5,23.2,378.0,638.31,487.32
2018,11,12,14,45,642.5,103.0,0.5,22.95,339.0,618.78,475.25
2018,11,12,15,0,612.0,97.0,0.5,22.7,300.0,595.87,460.38
2018,11,12,15,15,567.0,89.0,0.5,22.7,257.0,557.08,432.89
2018,11,12,15,30,522.0,81.0,0.5,22.7,214.0,515.44,402.26
2018,11,12,15,45,458.0,70.5,0.6,21.3,170.5,455.18,358.88
2018,11,12,16,0,394.0,60.0,0.7,19.9,127.0,395.35,312.79
2018,11,12,16,15,294.0,46.0,0.75,19.35,87.5,306.63,239.12
2018,11,12,16,30,194.0,32.0,0.8,18.8,48.0,217.57,143.96
2018,11,12,16,45,104.5,17.5,0.85,18.2,25.5,84.99,0.0
2018,11,12,17,0,15.0,3.0,0.9,17.6,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,17.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,10.25,6.0,5.12,0.0
2018,11,13,7,0,11.0,12.0,1.2,10.3,12.0,10.24,0.0
2018,11,13,7,15,15.0,26.5,1.15,10.75,27.5,21.49,10.68
2018,11,13,7,30,19.0,41.0,1.1,11.2,43.0,32.75,22.95
2018,11,13,7,45,12.0,57.5,1.1,11.65,59.0,45.7,35.04
2018,11,13,8,0,5.0,74.0,1.1,12.1,75.0,58.29,46.62
2018,11,13,8,15,15.0,90.5,1.15,12.6,94.5,70.88,57.98
2018,11,13,8,30,25.0,107.0,1.2,13.1,114.0,81.13,67.04
2018,11,13,8,45,59.5,126.5,1.25,13.6,147.0,94.76,78.91
2018,11,13,9,0,94.0,146.0,1.3,14.1,180.0,104.8,87.44
2018,11,13,9,15,132.5,156.0,1.2,14.7,209.5,111.88,93.21
2018,11,13,9,30,171.0,166.0,1.1,15.3,239.0,118.82,98.78
2018,11,13,9,45,129.0,172.0,1.05,15.9,229.5,122.28,101.31
2018,11,13,10,0,87.0,178.0,1.0,16.5,220.0,134.79,105.0
2018,11,13,10,15,72.0,194.5,1.0,17.2,230.5,152.1,117.35
2018,11,13,10,30,57.0,211.0,1.0,17.9,241.0,168.2,130.03
2018,11,13,10,45,72.0,223.5,1.0,18.6,262.5,186.51,143.6
2018,11,13,11,0,87.0,236.0,1.0,19.3,284.0,206.71,158.89
2018,11,13,11,15,104.0,243.0,1.05,19.5,301.0,225.31,173.43
2018,11,13,11,30,121.0,250.0,1.1,19.7,318.0,247.35,190.87
2018,11,13,11,45,152.0,251.5,1.1,19.9,337.5,271.81,210.05
2018,11,13,12,0,183.0,253.0,1.1,20.1,357.0,298.75,231.31
2018,11,13,12,15,192.5,240.5,1.0,19.9,349.0,305.47,237.44
2018,11,13,12,30,202.0,228.0,0.9,19.7,341.0,311.67,243.26
2018,11,13,12,45,121.0,220.0,0.8,19.5,287.0,270.98,212.26
2018,11,13,13,0,40.0,212.0,0.7,19.3,233.0,214.65,168.19
2018,11,13,13,15,76.5,211.5,0.7,19.1,250.5,241.61,190.71
2018,11,13,13,30,113.0,211.0,0.7,18.9,268.0,282.19,223.42
2018,11,13,13,45,76.0,195.0,0.65,18.7,232.5,236.17,187.28
2018,11,13,14,0,39.0,179.0,0.6,18.5,197.0,199.18,157.99
2018,11,13,14,15,112.5,168.5,0.6,18.25,214.5,257.85,207.02
2018,11,13,14,30,186.0,158.0,0.6,18.0,232.0,305.47,246.44
2018,11,13,14,45,178.5,143.0,0.55,17.8,208.0,289.46,234.11
2018,11,13,15,0,171.0,128.0,0.5,17.6,184.0,272.39,221.14
2018,11,13,15,15,136.0,113.0,0.5,17.6,153.5,234.23,190.36
2018,11,13,15,30,101.0,98.0,0.5,17.6,123.0,195.51,158.46
2018,11,13,15,45,81.5,80.0,0.5,16.95,97.5,163.17,131.69
2018,11,13,16,0,62.0,62.0,0.5,16.3,72.0,130.09,103.47
2018,11,13,16,15,42.0,44.5,0.55,16.0,50.5,84.52,64.13
2018,11,13,16,30,22.0,27.0,0.6,15.7,29.0,48.42,27.48
2018,11,13,16,45,18.0,15.0,0.65,15.45,16.0,24.82,0.0
2018,11,13,17,0,14.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.75,15.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,6,45,39.0,7.5,1.35,8.9,9.0,0.0,0.0
2018,11,14,7,0,78.0,15.0,1.3,8.9,18.0,12.8,0.0
2018,11,14,7,15,183.0,30.5,1.25,9.6,50.0,23.62,11.7
2018,11,14,7,30,288.0,46.0,1.2,10.3,82.0,35.4,25.25
2018,11,14,7,45,396.0,55.5,1.15,11.05,127.0,45.11,34.56
2018,11,14,8,0,504.0,65.0,1.1,11.8,172.0,52.18,41.2
2018,11,14,8,15,553.5,74.0,1.1,12.45,215.0,58.42,46.91
2018,11,14,8,30,603.0,83.0,1.1,13.1,258.0,64.56,52.35
2018,11,14,8,45,635.0,89.5,1.15,13.8,298.0,68.46,55.65
2018,11,14,9,0,667.0,96.0,1.2,14.5,338.0,72.33,58.85
2018,11,14,9,15,689.5,101.5,1.2,15.25,374.0,75.31,61.18
2018,11,14,9,30,712.0,107.0,1.2,16.0,410.0,78.29,63.48
2018,11,14,9,45,724.5,112.0,1.2,16.8,439.5,80.78,65.31
2018,11,14,10,0,737.0,117.0,1.2,17.6,469.0,102.27,67.17
2018,11,14,10,15,748.5,119.5,1.25,18.2,492.0,150.71,90.21
2018,11,14,10,30,760.0,122.0,1.3,18.8,515.0,199.85,124.57
2018,11,14,10,45,768.5,124.0,1.3,19.45,532.5,248.48,163.87
2018,11,14,11,0,777.0,126.0,1.3,20.1,550.0,297.03,205.23
2018,11,14,11,15,781.5,126.5,1.3,20.55,559.5,342.85,245.18
2018,11,14,11,30,786.0,127.0,1.3,21.0,569.0,387.69,283.97
2018,11,14,11,45,786.5,127.5,1.3,21.4,571.0,429.77,319.99
2018,11,14,12,0,787.0,128.0,1.3,21.8,573.0,470.13,353.76
2018,11,14,12,15,773.5,131.0,1.3,22.0,564.5,504.18,382.3
2018,11,14,12,30,760.0,134.0,1.3,22.2,556.0,535.19,407.81
2018,11,14,12,45,738.0,137.5,1.25,22.4,539.0,558.85,426.98
2018,11,14,13,0,716.0,141.0,1.2,22.6,522.0,578.79,442.9
2018,11,14,13,15,702.0,139.0,1.2,22.55,500.5,594.65,456.4
2018,11,14,13,30,688.0,137.0,1.2,22.5,479.0,607.19,467.28
2018,11,14,13,45,667.0,134.0,1.2,22.5,450.5,610.74,471.46
2018,11,14,14,0,646.0,131.0,1.2,22.5,422.0,610.69,472.95
2018,11,14,14,15,620.0,126.0,1.15,22.2,388.0,601.63,467.98
2018,11,14,14,30,594.0,121.0,1.1,21.9,354.0,589.01,460.28
2018,11,14,14,45,558.5,114.0,1.05,21.6,315.5,559.92,440.32
2018,11,14,15,0,523.0,107.0,1.0,21.3,277.0,533.3,421.57
2018,11,14,15,15,478.0,97.0,1.0,21.3,236.0,493.75,392.25
2018,11,14,15,30,433.0,87.0,1.0,21.3,195.0,452.32,360.41
2018,11,14,15,45,357.0,74.0,1.0,19.4,151.5,383.27,307.95
2018,11,14,16,0,281.0,61.0,1.0,17.5,108.0,314.13,252.63
2018,11,14,16,15,191.0,44.5,1.1,16.85,72.0,231.04,181.67
2018,11,14,16,30,101.0,28.0,1.2,16.2,36.0,128.36,78.46
2018,11,14,16,45,56.5,15.0,1.25,15.55,19.0,50.38,0.0
2018,11,14,17,0,12.0,2.0,1.3,14.9,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.3,14.65,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,45,11.5,6.0,1.4,7.95,6.5,0.0,0.0
2018,11,15,7,0,23.0,12.0,1.4,8.0,13.0,10.24,0.0
2018,11,15,7,15,80.0,27.5,1.35,8.8,36.5,21.49,9.42
2018,11,15,7,30,137.0,43.0,1.3,9.6,60.0,33.19,23.29
2018,11,15,7,45,184.5,58.5,1.3,10.4,91.0,44.65,34.19
2018,11,15,8,0,232.0,74.0,1.3,11.2,122.0,55.89,44.58
2018,11,15,8,15,275.0,87.5,1.35,11.9,157.0,65.56,53.36
2018,11,15,8,30,318.0,101.0,1.4,12.6,192.0,72.89,59.85
2018,11,15,8,45,398.5,104.5,1.4,13.25,236.0,75.16,61.71
2018,11,15,9,0,479.0,108.0,1.4,13.9,280.0,77.55,63.6
2018,11,15,9,15,501.0,120.5,1.35,14.6,316.5,85.35,70.17
2018,11,15,9,30,523.0,133.0,1.3,15.3,353.0,92.98,76.49
2018,11,15,9,45,523.0,143.5,1.25,15.95,377.0,98.88,81.25
2018,11,15,10,0,523.0,154.0,1.2,16.6,401.0,117.43,84.43
2018,11,15,10,15,542.0,160.5,1.15,17.25,428.0,158.07,104.73
2018,11,15,10,30,561.0,167.0,1.1,17.9,455.0,200.51,134.09
2018,11,15,10,45,578.0,173.0,1.1,18.5,478.5,243.84,168.22
2018,11,15,11,0,595.0,179.0,1.1,19.1,502.0,288.38,205.01
2018,11,15,11,15,589.5,181.0,1.05,19.5,505.5,324.12,236.21
2018,11,15,11,30,584.0,183.0,1.0,19.9,509.0,358.3,265.85
2018,11,15,11,45,577.0,183.0,0.95,20.3,506.0,388.58,291.89
2018,11,15,12,0,570.0,183.0,0.9,20.7,503.0,416.88,315.71
2018,11,15,12,15,564.0,179.0,0.9,20.9,493.0,440.11,335.6
2018,11,15,12,30,558.0,175.0,0.9,21.1,483.0,461.12,353.37
2018,11,15,12,45,547.5,177.5,0.9,21.25,473.5,483.44,371.63
2018,11,15,13,0,537.0,180.0,0.9,21.4,464.0,503.49,387.8
2018,11,15,13,15,535.0,173.0,0.9,21.4,446.5,517.21,399.54
2018,11,15,13,30,533.0,166.0,0.9,21.4,429.0,528.69,409.53
2018,11,15,13,45,520.5,164.0,0.9,21.45,409.0,536.09,416.17
2018,11,15,14,0,508.0,162.0,0.9,21.5,389.0,541.01,420.9
2018,11,15,14,15,468.0,151.5,0.85,21.2,348.5,515.24,403.21
2018,11,15,14,30,428.0,141.0,0.8,20.9,308.0,486.14,382.92
2018,11,15,14,45,412.0,132.0,0.75,20.6,279.5,473.19,374.46
2018,11,15,15,0,396.0,123.0,0.7,20.3,251.0,458.18,363.91
2018,11,15,15,15,355.0,109.5,0.7,20.3,212.0,417.87,333.4
2018,11,15,15,30,314.0,96.0,0.7,20.3,173.0,375.89,300.72
2018,11,15,15,45,259.5,79.0,0.8,18.8,134.0,304.41,245.75
2018,11,15,16,0,205.0,62.0,0.9,17.3,95.0,246.5,198.65
2018,11,15,16,15,144.0,43.0,0.95,16.7,62.5,179.94,140.89
2018,11,15,16,30,83.0,24.0,1.0,16.1,30.0,106.28,61.12
2018,11,15,16,45,43.5,12.5,1.05,15.5,15.5,39.48,0.0
2018,11,15,17,0,4.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,14.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,6,45,13.0,5.5,1.3,8.1,6.0,0.0,0.0
2018,11,16,7,0,26.0,11.0,1.3,8.2,12.0,9.39,0.0
2018,11,16,7,15,89.5,27.5,1.25,9.0,37.0,21.47,8.44
2018,11,16,7,30,153.0,44.0,1.2,9.8,62.0,33.88,23.76
2018,11,16,7,45,221.5,59.5,1.1,10.55,98.0,44.79,34.24
2018,11,16,8,0,290.0,75.0,1.0,11.3,134.0,55.87,44.51
2018,11,16,8,15,363.5,88.0,1.0,11.95,179.5,64.98,52.82
2018,11,16,8,30,437.0,101.0,1.0,12.6,225.0,73.96,60.8
2018,11,16,8,45,482.0,110.0,1.0,13.3,265.5,79.8,65.8
2018,11,16,9,0,527.0,119.0,1.0,14.0,306.0,85.55,70.62
2018,11,16,9,15,550.5,126.5,0.95,14.7,340.0,89.99,74.19
2018,11,16,9,30,574.0,134.0,0.9,15.4,374.0,94.37,77.64
2018,11,16,9,45,588.0,141.5,0.85,16.15,403.0,98.57,80.88
2018,11,16,10,0,602.0,149.0,0.8,16.9,432.0,115.05,82.16
2018,11,16,10,15,619.5,152.0,0.8,17.45,456.0,159.78,103.42
2018,11,16,10,30,637.0,155.0,0.8,18.0,480.0,203.37,132.86
2018,11,16,10,45,650.0,156.5,0.8,18.55,497.5,246.29,166.67
2018,11,16,11,0,663.0,158.0,0.8,19.1,515.0,289.84,203.01
2018,11,16,11,15,670.5,159.0,0.8,19.45,525.5,331.74,238.97
2018,11,16,11,30,678.0,160.0,0.8,19.8,536.0,373.23,274.37
2018,11,16,11,45,683.0,158.5,0.8,20.2,538.5,411.01,306.36
2018,11,16,12,0,688.0,157.0,0.8,20.6,541.0,447.62,336.75
2018,11,16,12,15,688.5,155.5,0.8,20.8,536.0,480.75,364.11
2018,11,16,12,30,689.0,154.0,0.8,21.0,531.0,511.98,389.44
2018,11,16,12,45,685.0,150.0,0.8,21.2,517.5,536.38,409.32
2018,11,16,13,0,681.0,146.0,0.8,21.4,504.0,558.21,426.96
2018,11,16,13,15,671.0,142.5,0.75,21.45,483.5,574.17,439.83
2018,11,16,13,30,661.0,139.0,0.7,21.5,463.0,587.08,450.26
2018,11,16,13,45,647.0,134.0,0.7,21.55,436.5,592.8,455.9
2018,11,16,14,0,633.0,129.0,0.7,21.6,410.0,595.27,459.13
2018,11,16,14,15,610.5,123.5,0.7,21.45,377.5,588.1,455.65
2018,11,16,14,30,588.0,118.0,0.7,21.3,345.0,577.54,449.59
2018,11,16,14,45,558.0,109.5,0.65,21.1,307.5,550.6,431.1
2018,11,16,15,0,528.0,101.0,0.6,20.9,270.0,526.29,413.98
2018,11,16,15,15,482.5,92.5,0.6,20.9,230.0,488.44,386.04
2018,11,16,15,30,437.0,84.0,0.6,20.9,190.0,448.8,355.67
2018,11,16,15,45,375.5,71.5,0.7,19.55,149.5,391.24,312.33
2018,11,16,16,0,314.0,59.0,0.8,18.2,109.0,333.37,266.03
2018,11,16,16,15,212.0,43.5,0.85,17.65,72.5,243.68,189.47
2018,11,16,16,30,110.0,28.0,0.9,17.1,36.0,133.74,73.23
2018,11,16,16,45,59.0,15.0,0.9,16.55,19.0,51.73,0.0
2018,11,16,17,0,8.0,2.0,0.9,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.85,15.8,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,45,9.5,4.0,1.1,9.4,4.5,0.0,0.0
2018,11,17,7,0,19.0,8.0,1.1,9.4,9.0,6.83,0.0
2018,11,17,7,15,53.5,21.0,1.0,9.95,26.5,16.65,4.31
2018,11,17,7,30,88.0,34.0,0.9,10.5,44.0,26.58,17.29
2018,11,17,7,45,119.5,48.5,0.85,11.0,68.5,37.36,27.58
2018,11,17,8,0,151.0,63.0,0.8,11.5,93.0,47.89,37.35
2018,11,17,8,15,301.5,77.5,0.85,12.1,156.0,57.14,45.79
2018,11,17,8,30,452.0,92.0,0.9,12.7,219.0,67.87,55.36
2018,11,17,8,45,515.5,98.5,0.9,13.25,264.0,72.29,59.17
2018,11,17,9,0,579.0,105.0,0.9,13.8,309.0,79.03,64.94
2018,11,17,9,15,629.0,105.5,0.9,14.45,348.0,78.2,63.94
2018,11,17,9,30,679.0,106.0,0.9,15.1,387.0,77.68,63.2
2018,11,17,9,45,727.0,101.0,0.9,15.75,422.0,73.43,59.21
2018,11,17,10,0,775.0,96.0,0.9,16.4,457.0,82.22,54.41
2018,11,17,10,15,788.5,97.5,0.9,16.85,481.0,137.14,79.67
2018,11,17,10,30,802.0,99.0,0.9,17.3,505.0,186.57,112.89
2018,11,17,10,45,810.0,100.5,0.9,17.75,522.0,235.54,152.23
2018,11,17,11,0,818.0,102.0,0.9,18.2,539.0,284.3,194.05
2018,11,17,11,15,823.5,101.5,0.9,18.5,548.5,330.18,234.54
2018,11,17,11,30,829.0,101.0,0.9,18.8,558.0,375.08,274.0
2018,11,17,11,45,831.5,101.0,0.95,19.05,560.5,418.07,311.56
2018,11,17,12,0,834.0,101.0,1.0,19.3,563.0,459.42,347.02
2018,11,17,12,15,807.5,109.0,1.0,19.4,552.5,492.73,375.69
2018,11,17,12,30,781.0,117.0,1.0,19.5,542.0,522.12,400.53
2018,11,17,12,45,741.5,126.5,1.05,19.55,522.0,542.72,418.57
2018,11,17,13,0,702.0,136.0,1.1,19.6,502.0,558.51,432.55
2018,11,17,13,15,692.0,132.5,1.1,19.55,481.5,574.95,446.75
2018,11,17,13,30,682.0,129.0,1.1,19.5,461.0,588.3,458.43
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,594.74,465.33
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,597.93,469.76
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,592.36,467.47
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,583.45,462.56
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,563.19,449.0
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,539.78,432.6
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,500.52,402.91
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,456.84,368.74
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,399.75,323.71
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,342.4,276.13
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,256.09,200.94
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,161.73,84.59
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,59.71,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
