Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,5.12,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,14.44,1.99
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,23.59,14.68
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,32.73,23.56
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,41.61,31.9
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,53.66,42.94
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,65.57,53.69
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,80.84,67.28
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,95.84,80.41
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,106.92,89.8
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,120.61,101.33
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,126.94,106.34
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,140.24,110.6
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,157.55,116.87
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,189.36,136.09
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,219.32,154.73
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,262.26,186.17
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,301.31,219.45
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,338.92,251.74
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,369.03,279.17
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,390.21,298.72
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,416.44,321.14
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,441.02,341.75
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,465.72,362.17
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,489.33,381.52
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,511.12,399.44
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,525.35,411.67
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,529.74,416.46
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,524.83,414.44
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,520.02,412.26
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,512.64,407.91
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,484.33,387.75
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,453.48,365.16
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,374.11,302.9
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,278.54,226.23
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,238.81,194.47
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,198.45,160.34
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,152.61,118.4
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,98.26,45.41
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,36.09,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,7.68,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,18.77,2.55
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,30.08,19.95
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,41.78,31.28
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,53.18,41.85
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,63.85,51.59
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,74.32,60.94
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,82.3,67.9
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,90.13,74.6
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,92.62,76.51
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,97.96,80.88
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,98.22,80.76
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,104.25,77.84
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,142.79,95.09
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,181.98,121.55
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,219.07,150.8
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,256.14,181.99
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,292.6,212.8
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,333.87,247.69
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,366.58,276.3
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,397.59,303.0
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,382.96,295.54
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,352.88,274.81
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,332.82,260.9
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,315.75,248.52
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,315.12,248.89
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,313.51,248.34
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,305.9,242.96
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,297.15,236.63
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,275.19,220.17
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,251.79,202.32
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,265.32,214.68
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,292.48,237.16
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,246.27,200.15
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,213.55,173.33
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,182.25,147.34
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,150.39,119.84
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,110.66,83.7
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,63.27,24.19
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,25.58,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,7.68,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,17.52,0.0
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,27.91,17.89
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,36.2,26.28
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,46.45,35.81
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,49.71,38.93
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,53.17,42.07
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,54.91,43.56
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,56.79,45.09
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,64.78,51.94
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,72.51,58.46
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,69.94,55.94
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,73.18,58.51
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,126.97,73.45
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,175.58,104.67
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,218.21,139.86
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,262.24,179.03
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,300.34,215.18
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,331.92,245.39
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,371.92,279.56
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,412.99,314.23
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,434.15,333.71
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,450.27,348.6
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,478.64,372.3
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,506.07,394.95
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,514.87,403.43
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,520.04,409.05
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,532.38,420.28
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,542.39,429.63
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,536.63,426.34
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,527.86,420.67
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,515.99,412.52
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,501.43,401.89
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,492.31,395.29
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,480.55,385.61
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,432.95,346.98
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,384.07,305.26
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,299.97,230.01
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,204.14,79.22
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,85.02,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,4.1,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,6.56,0.0
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,9.03,2.22
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,11.51,4.53
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,17.29,9.76
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,23.08,14.98
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,53.33,41.89
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,80.57,65.82
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,90.77,74.56
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,100.83,83.12
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,102.24,84.11
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,103.61,85.07
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,92.95,71.75
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,79.75,60.54
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,65.59,48.97
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,48.91,35.32
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,49.33,35.64
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,49.75,35.96
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,48.51,34.9
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,47.26,33.85
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,57.88,42.69
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,68.35,51.54
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,56.83,42.06
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,44.7,31.98
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,88.28,69.0
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,131.16,105.37
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,141.05,113.46
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,140.7,113.09
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,86.24,67.61
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,31.39,20.97
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,32.75,22.44
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,33.35,23.24
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,24.29,15.27
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,14.81,6.91
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,11.51,4.06
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,8.21,1.18
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,7.52,0.4
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,6.87,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,5.15,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,8.54,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,18.03,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,27.45,16.91
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,31.89,22.21
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,36.54,26.72
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,43.27,32.94
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,46.8,36.18
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,48.96,38.1
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,51.18,40.01
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,52.89,41.41
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,54.62,42.81
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,56.27,44.12
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,58.83,46.23
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,112.99,62.57
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,164.21,96.73
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,211.48,133.78
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,259.43,175.05
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,306.74,216.88
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,357.56,261.94
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,400.76,301.49
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,442.12,338.88
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,479.99,372.84
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,515.28,404.01
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,544.46,429.96
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,570.5,452.96
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,592.08,472.32
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,614.58,491.94
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,617.89,496.76
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,616.91,498.14
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,577.72,469.23
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,530.41,433.43
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,462.77,381.14
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,399.92,330.91
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,413.49,342.69
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,429.63,355.05
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,361.97,298.35
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,299.52,244.0
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,254.61,197.9
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,193.66,55.42
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,82.61,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,3.41,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,7.6,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,11.52,3.65
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,18.96,10.84
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,26.42,17.7
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,27.23,18.62
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,28.05,19.44
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,30.13,21.3
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,32.21,23.13
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,51.78,40.42
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,70.5,56.78
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,68.91,55.24
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,67.22,53.63
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,79.42,61.18
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,91.64,71.21
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,115.97,90.54
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,140.64,110.13
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,122.18,95.3
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,100.73,77.97
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,85.36,65.49
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,68.96,52.0
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,63.94,47.85
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,58.92,43.69
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,72.82,55.28
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,87.16,67.22
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,67.43,50.91
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,48.05,34.79
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,39.3,27.52
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,30.57,20.22
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,56.64,42.35
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,85.43,66.71
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,90.44,71.18
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,104.4,83.13
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,108.0,86.4
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,112.36,90.05
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,85.81,67.03
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,58.56,43.22
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,32.66,20.32
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,13.04,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,6.72,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,3.41,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,10.51,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,16.89,7.74
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,24.98,15.94
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,33.78,24.05
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,39.18,29.08
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,45.01,34.37
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,59.99,47.64
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,79.6,64.82
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,90.23,73.97
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,102.54,84.48
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,110.65,91.26
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,116.88,96.37
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,136.08,102.61
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,140.97,109.48
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,161.73,125.33
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,184.8,143.28
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,187.25,145.46
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,189.09,147.36
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,197.66,154.56
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,204.97,160.87
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,234.08,184.68
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,264.89,209.68
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,254.49,202.04
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,242.07,192.76
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,252.1,201.77
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,262.6,211.19
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,299.01,241.68
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,349.87,283.29
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,423.51,344.17
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,491.36,399.79
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,546.01,443.92
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,593.7,481.6
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,516.27,420.96
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,431.59,352.91
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,399.62,325.89
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,366.32,295.12
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,293.23,224.75
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,204.77,33.84
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,82.07,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,3.41,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,12.36,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,21.28,11.15
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,30.58,21.09
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,40.43,30.34
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,42.4,32.38
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,46.88,36.5
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,49.44,38.78
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,52.05,41.02
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,53.35,42.01
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,54.7,43.02
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,56.38,44.29
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,58.07,45.56
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,101.98,54.84
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,158.19,89.29
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,208.05,127.54
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,257.45,169.63
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,304.42,211.65
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,350.15,252.91
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,393.63,291.85
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,435.22,328.47
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,472.62,361.34
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,507.72,391.74
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,538.59,418.06
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,566.7,441.74
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,589.22,461.03
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,608.5,477.58
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,624.25,491.16
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,632.43,499.05
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,634.1,501.79
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,632.26,501.69
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,619.65,493.3
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,603.71,481.97
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,573.47,458.95
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,540.33,432.59
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,476.66,381.88
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,406.67,323.05
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,310.36,234.93
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,199.02,19.82
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,79.51,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,4.27,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,15.79,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,24.71,13.41
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,32.98,23.1
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,41.15,30.9
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,50.33,39.37
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,59.25,47.45
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,69.76,56.76
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,79.93,65.6
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,87.28,71.78
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,94.47,77.71
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,109.0,89.9
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,119.46,98.41
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,134.21,94.77
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,166.2,111.17
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,201.85,137.72
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,238.29,167.33
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,268.59,194.67
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,295.52,219.1
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,307.68,232.27
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,315.81,241.22
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,360.58,276.2
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,406.02,311.81
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,419.13,322.92
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,429.1,331.45
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,468.87,363.56
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,516.24,400.83
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,481.44,376.01
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,448.12,352.12
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,353.9,281.1
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,256.02,204.59
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,229.16,184.58
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,200.53,162.26
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,256.48,208.1
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,313.96,252.82
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,271.65,218.37
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,213.61,170.32
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,160.89,120.07
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,94.95,0.3
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,35.36,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.41,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,13.23,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,21.8,10.6
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,34.69,24.42
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,47.38,36.3
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,59.84,47.71
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,72.08,58.75
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,78.03,64.03
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,86.07,71.03
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,97.29,80.72
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,110.51,92.03
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,118.32,98.53
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,125.94,104.84
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,134.06,105.58
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,142.38,111.93
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,151.57,119.07
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,160.88,126.48
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,162.61,128.17
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,163.05,128.81
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,177.15,140.15
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,192.14,152.29
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,196.47,156.07
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,200.78,159.89
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,197.39,157.52
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,193.5,154.76
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,184.71,147.97
2018,11,27,13,30,32.0,169.0,1.7,16.4,184.0,175.22,140.56
2018,11,27,13,45,17.5,131.5,1.75,16.45,139.5,124.31,98.86
2018,11,27,14,0,3.0,94.0,1.8,16.5,95.0,81.19,62.96
2018,11,27,14,15,4.0,95.0,1.75,16.4,96.5,83.46,65.09
2018,11,27,14,30,5.0,96.0,1.7,16.3,98.0,86.17,67.51
2018,11,27,14,45,4.0,87.5,1.65,16.25,89.0,78.46,61.09
2018,11,27,15,0,3.0,79.0,1.6,16.2,80.0,70.77,54.62
2018,11,27,15,15,2.0,71.0,1.6,16.2,71.5,63.72,48.57
2018,11,27,15,30,1.0,63.0,1.6,16.2,63.0,56.95,42.64
2018,11,27,15,45,0.5,45.0,1.4,15.75,45.0,38.78,27.07
2018,11,27,16,0,0.0,27.0,1.2,15.3,27.0,22.28,12.89
2018,11,27,16,15,2.0,17.0,1.2,15.1,17.0,15.34,6.38
2018,11,27,16,30,4.0,7.0,1.2,14.9,7.0,8.51,0.0
2018,11,27,16,45,2.0,3.5,1.15,14.7,3.5,4.26,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
