Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.7,14.45,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.6,14.8,4.5,3.84,0.0
2018,11,28,7,30,0.0,7.0,0.6,15.0,7.0,5.74,0.0
2018,11,28,7,45,9.0,25.0,0.55,15.2,26.5,21.05,12.42
2018,11,28,8,0,18.0,43.0,0.5,15.4,46.0,35.02,25.11
2018,11,28,8,15,12.0,36.0,0.55,15.5,38.0,30.3,21.27
2018,11,28,8,30,6.0,29.0,0.6,15.6,30.0,23.95,15.77
2018,11,28,8,45,25.0,40.5,0.65,15.75,48.0,34.33,25.06
2018,11,28,9,0,44.0,52.0,0.7,15.9,66.0,41.92,31.8
2018,11,28,9,15,22.0,38.0,0.7,16.05,45.0,32.46,23.34
2018,11,28,9,30,0.0,24.0,0.7,16.2,24.0,19.79,12.03
2018,11,28,9,45,0.0,38.0,0.7,16.3,38.0,31.4,22.32
2018,11,28,10,0,0.0,52.0,0.7,16.4,52.0,43.04,32.54
2018,11,28,10,15,0.0,67.0,0.7,16.6,67.0,55.55,41.37
2018,11,28,10,30,0.0,82.0,0.7,16.8,82.0,68.09,51.73
2018,11,28,10,45,13.0,122.5,0.7,16.95,129.0,101.87,78.97
2018,11,28,11,0,26.0,163.0,0.7,17.1,176.0,135.4,105.63
2018,11,28,11,15,51.0,173.0,0.85,17.2,199.0,152.77,118.86
2018,11,28,11,30,76.0,183.0,1.0,17.3,222.0,172.83,134.68
2018,11,28,11,45,68.0,181.0,1.15,17.35,216.0,174.2,136.48
2018,11,28,12,0,60.0,179.0,1.3,17.4,210.0,174.55,137.4
2018,11,28,12,15,59.0,181.0,1.4,17.45,211.5,180.47,142.62
2018,11,28,12,30,58.0,183.0,1.5,17.5,213.0,186.33,147.74
2018,11,28,12,45,38.5,160.5,1.6,17.55,180.0,160.35,127.09
2018,11,28,13,0,19.0,138.0,1.7,17.6,147.0,126.97,100.07
2018,11,28,13,15,41.0,135.5,1.8,17.5,154.5,144.45,115.03
2018,11,28,13,30,63.0,133.0,1.9,17.4,162.0,158.02,126.84
2018,11,28,13,45,118.5,153.5,1.95,17.35,204.0,227.9,184.89
2018,11,28,14,0,174.0,174.0,2.0,17.3,246.0,293.03,238.36
2018,11,28,14,15,196.5,158.5,2.0,17.2,234.0,298.65,243.87
2018,11,28,14,30,219.0,143.0,2.0,17.1,222.0,317.0,259.62
2018,11,28,14,45,214.0,126.0,2.0,17.0,196.0,300.93,247.33
2018,11,28,15,0,209.0,109.0,2.0,16.9,170.0,283.26,233.55
2018,11,28,15,15,162.5,96.5,2.0,16.9,140.0,241.56,198.79
2018,11,28,15,30,116.0,84.0,2.0,16.9,110.0,185.81,151.89
2018,11,28,15,45,86.0,67.0,1.8,16.4,84.0,147.9,119.33
2018,11,28,16,0,56.0,50.0,1.6,15.9,58.0,109.22,85.43
2018,11,28,16,15,41.5,34.0,1.6,15.6,38.5,81.94,58.46
2018,11,28,16,30,27.0,18.0,1.6,15.3,19.0,44.28,0.0
2018,11,28,16,45,13.5,9.0,1.65,15.0,9.5,16.26,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.4,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.55,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.6,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,4.65,14.35,3.0,2.56,0.0
2018,11,29,7,30,0.0,5.0,4.7,14.4,5.0,4.1,0.0
2018,11,29,7,45,0.0,7.0,4.75,14.4,7.0,5.74,0.0
2018,11,29,8,0,0.0,9.0,4.8,14.4,9.0,7.39,0.84
2018,11,29,8,15,0.0,10.0,4.85,14.4,10.0,8.21,1.65
2018,11,29,8,30,0.0,11.0,4.9,14.4,11.0,9.04,2.44
2018,11,29,8,45,3.0,24.0,4.9,14.4,25.0,19.8,12.11
2018,11,29,9,0,6.0,37.0,4.9,14.4,39.0,30.6,21.8
2018,11,29,9,15,13.0,43.0,4.8,14.45,47.5,36.36,26.93
2018,11,29,9,30,20.0,49.0,4.7,14.5,56.0,41.22,31.22
2018,11,29,9,45,10.0,42.5,4.65,14.5,46.0,35.95,26.48
2018,11,29,10,0,0.0,36.0,4.6,14.5,36.0,29.74,20.91
2018,11,29,10,15,0.0,43.5,4.5,14.5,43.5,35.98,25.07
2018,11,29,10,30,0.0,51.0,4.4,14.5,51.0,42.22,30.34
2018,11,29,10,45,0.0,42.0,4.3,14.5,42.0,34.75,23.95
2018,11,29,11,0,0.0,33.0,4.2,14.5,33.0,27.28,17.59
2018,11,29,11,15,0.0,30.5,4.15,14.55,30.5,25.22,15.81
2018,11,29,11,30,0.0,28.0,4.1,14.6,28.0,23.15,14.04
2018,11,29,11,45,43.0,100.5,4.05,14.65,123.0,99.49,77.53
2018,11,29,12,0,86.0,173.0,4.0,14.7,218.0,183.4,146.69
2018,11,29,12,15,54.5,156.5,3.95,14.7,185.0,157.27,125.83
2018,11,29,12,30,23.0,140.0,3.9,14.7,152.0,131.63,105.01
2018,11,29,12,45,20.0,149.5,3.85,14.7,159.5,136.16,108.96
2018,11,29,13,0,17.0,159.0,3.8,14.7,167.0,144.49,116.01
2018,11,29,13,15,27.0,162.5,3.7,14.7,175.0,162.22,131.02
2018,11,29,13,30,37.0,166.0,3.6,14.7,183.0,175.07,142.03
2018,11,29,13,45,42.5,124.5,3.5,14.7,143.0,139.98,113.38
2018,11,29,14,0,48.0,83.0,3.4,14.7,103.0,104.78,84.43
2018,11,29,14,15,280.5,85.0,3.3,14.65,186.5,296.14,248.19
2018,11,29,14,30,513.0,87.0,3.2,14.6,270.0,470.94,392.07
2018,11,29,14,45,514.5,84.5,3.1,14.55,251.5,477.51,397.06
2018,11,29,15,0,516.0,82.0,3.0,14.5,233.0,481.71,400.52
2018,11,29,15,15,387.0,78.5,3.0,14.5,182.5,387.91,323.76
2018,11,29,15,30,258.0,75.0,3.0,14.5,132.0,299.21,249.09
2018,11,29,15,45,209.0,61.0,2.65,14.15,100.5,235.64,195.03
2018,11,29,16,0,160.0,47.0,2.3,13.8,69.0,187.35,151.9
2018,11,29,16,15,119.0,33.5,2.3,13.7,46.5,145.85,108.97
2018,11,29,16,30,78.0,20.0,2.3,13.6,24.0,90.47,0.0
2018,11,29,16,45,39.0,10.0,2.35,13.5,12.0,33.26,0.0
2018,11,29,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,45,5.5,0.5,2.2,11.05,0.5,0.0,0.0
2018,11,30,7,0,11.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,11,30,7,15,53.5,14.0,2.35,11.5,17.5,11.95,0.0
2018,11,30,7,30,96.0,27.0,2.5,11.9,34.0,21.12,7.99
2018,11,30,7,45,200.0,39.0,2.6,12.3,66.5,29.9,19.98
2018,11,30,8,0,304.0,51.0,2.7,12.7,99.0,38.95,28.71
2018,11,30,8,15,376.0,60.5,2.85,12.95,137.5,45.94,35.32
2018,11,30,8,30,448.0,70.0,3.0,13.2,176.0,54.97,43.59
2018,11,30,8,45,450.0,81.5,3.1,13.5,204.0,60.6,48.7
2018,11,30,9,0,452.0,93.0,3.2,13.8,232.0,68.07,55.33
2018,11,30,9,15,457.5,104.5,3.2,14.05,260.0,75.36,61.71
2018,11,30,9,30,463.0,116.0,3.2,14.3,288.0,82.47,67.85
2018,11,30,9,45,574.0,107.0,3.2,14.6,338.0,77.98,63.7
2018,11,30,10,0,685.0,98.0,3.2,14.9,388.0,71.49,57.82
2018,11,30,10,15,764.0,87.5,3.2,15.05,428.0,98.96,60.04
2018,11,30,10,30,843.0,77.0,3.2,15.2,468.0,142.92,80.15
2018,11,30,10,45,846.0,79.0,3.15,15.4,484.0,192.48,117.46
2018,11,30,11,0,849.0,81.0,3.1,15.6,500.0,241.31,159.39
2018,11,30,11,15,768.5,102.0,3.15,15.65,487.5,280.82,199.04
2018,11,30,11,30,688.0,123.0,3.2,15.7,475.0,315.58,234.41
2018,11,30,11,45,682.0,125.0,3.2,15.8,475.5,351.74,268.01
2018,11,30,12,0,676.0,127.0,3.2,15.9,476.0,385.97,299.47
2018,11,30,12,15,721.0,115.0,3.2,15.9,484.0,427.37,335.61
2018,11,30,12,30,766.0,103.0,3.2,15.9,492.0,469.7,372.19
2018,11,30,12,45,811.5,89.5,3.25,15.85,493.0,511.33,408.09
2018,11,30,13,0,857.0,76.0,3.3,15.8,494.0,552.31,443.22
2018,11,30,13,15,848.5,75.0,3.25,15.75,475.0,575.44,463.76
2018,11,30,13,30,840.0,74.0,3.2,15.7,456.0,595.38,481.51
2018,11,30,13,45,770.5,82.0,3.15,15.65,417.0,584.18,474.59
2018,11,30,14,0,701.0,90.0,3.1,15.6,378.0,570.17,465.08
2018,11,30,14,15,736.0,77.0,3.05,15.45,358.5,590.91,483.51
2018,11,30,14,30,771.0,64.0,3.0,15.3,339.0,612.33,501.94
2018,11,30,14,45,742.5,61.0,2.95,15.15,302.5,599.76,493.09
2018,11,30,15,0,714.0,58.0,2.9,15.0,266.0,583.83,481.15
2018,11,30,15,15,669.0,54.0,2.9,15.0,226.0,552.24,455.79
2018,11,30,15,30,624.0,50.0,2.9,15.0,186.0,523.58,431.43
2018,11,30,15,45,554.5,44.0,2.45,14.2,145.5,468.86,384.61
2018,11,30,16,0,485.0,38.0,2.0,13.4,105.0,412.98,334.0
2018,11,30,16,15,359.5,30.0,1.9,12.85,69.5,317.44,239.52
2018,11,30,16,30,234.0,22.0,1.8,12.3,34.0,203.21,0.0
2018,11,30,16,45,117.0,11.0,1.75,11.8,17.0,83.38,0.0
2018,11,30,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.45,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,12,1,7,15,6.0,11.0,2.5,12.3,11.5,9.39,0.0
2018,12,1,7,30,8.0,20.0,2.6,12.5,21.0,16.54,4.22
2018,12,1,7,45,27.5,34.5,2.7,12.65,38.5,27.89,18.13
2018,12,1,8,0,47.0,49.0,2.8,12.8,56.0,38.39,28.16
2018,12,1,8,15,72.0,63.5,2.8,12.9,78.5,49.17,38.16
2018,12,1,8,30,97.0,78.0,2.8,13.0,101.0,59.75,47.87
2018,12,1,8,45,66.0,76.0,2.8,13.1,93.0,58.9,47.25
2018,12,1,9,0,35.0,74.0,2.8,13.2,85.0,59.64,47.94
2018,12,1,9,15,29.0,78.5,2.9,13.3,88.0,63.21,51.09
2018,12,1,9,30,23.0,83.0,3.0,13.4,91.0,66.7,54.11
2018,12,1,9,45,16.5,84.5,3.1,13.45,90.5,67.95,55.13
2018,12,1,10,0,10.0,86.0,3.2,13.5,90.0,70.92,57.66
2018,12,1,10,15,33.5,98.0,3.3,13.55,113.0,79.7,61.59
2018,12,1,10,30,57.0,110.0,3.4,13.6,136.0,93.5,71.55
2018,12,1,10,45,147.0,150.5,3.55,13.65,221.5,138.81,105.06
2018,12,1,11,0,237.0,191.0,3.7,13.7,307.0,195.23,148.22
2018,12,1,11,15,315.0,191.0,3.75,13.85,349.0,231.8,176.6
2018,12,1,11,30,393.0,191.0,3.8,14.0,391.0,277.32,213.47
2018,12,1,11,45,335.0,195.5,3.85,14.1,366.5,282.01,221.2
2018,12,1,12,0,277.0,200.0,3.9,14.2,342.0,283.08,225.16
2018,12,1,12,15,357.5,177.5,3.9,14.25,359.5,314.59,251.83
2018,12,1,12,30,438.0,155.0,3.9,14.3,377.0,357.74,288.26
2018,12,1,12,45,540.5,139.5,3.9,14.3,406.5,415.74,336.7
2018,12,1,13,0,643.0,124.0,3.9,14.3,436.0,484.18,393.24
2018,12,1,13,15,497.5,126.0,3.85,14.25,362.0,421.63,345.43
2018,12,1,13,30,352.0,128.0,3.8,14.2,288.0,355.36,293.17
2018,12,1,13,45,252.5,114.0,3.75,14.15,225.5,278.51,231.3
2018,12,1,14,0,153.0,100.0,3.7,14.1,163.0,208.16,172.86
2018,12,1,14,15,277.0,103.0,3.65,13.95,205.5,313.63,262.62
2018,12,1,14,30,401.0,106.0,3.6,13.8,248.0,408.08,341.57
2018,12,1,14,45,407.0,88.0,3.55,13.65,219.0,398.94,335.01
2018,12,1,15,0,413.0,70.0,3.5,13.5,190.0,395.29,332.75
2018,12,1,15,15,463.5,66.5,3.5,13.5,182.5,429.92,360.97
2018,12,1,15,30,514.0,63.0,3.5,13.5,175.0,462.25,385.67
2018,12,1,15,45,436.5,56.0,3.15,12.9,136.5,400.58,332.41
2018,12,1,16,0,359.0,49.0,2.8,12.3,98.0,336.65,275.25
2018,12,1,16,15,238.5,36.5,2.65,12.05,64.0,246.13,185.87
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,133.52,0.0
2018,12,1,16,45,59.0,12.0,2.35,11.55,15.0,47.48,0.0
2018,12,1,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,6,45,13.0,2.0,1.15,7.1,1.5,0.0,0.0
2018,12,2,7,0,26.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,12,2,7,15,82.5,15.0,1.0,7.65,19.0,12.8,0.0
2018,12,2,7,30,139.0,26.0,0.9,8.1,35.0,20.15,5.44
2018,12,2,7,45,225.5,38.5,0.85,8.55,66.5,29.64,19.92
2018,12,2,8,0,312.0,51.0,0.8,9.0,98.0,39.03,29.2
2018,12,2,8,15,494.0,51.0,0.8,9.35,152.5,40.91,31.33
2018,12,2,8,30,676.0,51.0,0.8,9.7,207.0,44.79,35.06
2018,12,2,8,45,723.0,53.0,0.75,10.1,247.5,46.19,36.4
2018,12,2,9,0,770.0,55.0,0.7,10.5,288.0,47.73,37.77
2018,12,2,9,15,796.5,58.0,0.75,10.75,324.5,49.96,39.73
2018,12,2,9,30,823.0,61.0,0.8,11.0,361.0,52.2,41.65
2018,12,2,9,45,841.0,62.5,0.85,11.3,392.0,53.19,42.43
2018,12,2,10,0,859.0,64.0,0.9,11.6,423.0,60.62,48.94
2018,12,2,10,15,872.5,65.5,0.85,11.8,448.5,88.57,51.83
2018,12,2,10,30,886.0,67.0,0.8,12.0,474.0,140.07,77.61
2018,12,2,10,45,894.5,68.0,0.8,12.25,492.0,190.86,114.61
2018,12,2,11,0,903.0,69.0,0.8,12.5,510.0,241.31,157.08
2018,12,2,11,15,908.0,69.0,0.8,12.8,520.5,289.5,200.22
2018,12,2,11,30,913.0,69.0,0.8,13.1,531.0,336.53,242.95
2018,12,2,11,45,914.5,69.5,0.85,13.4,534.5,381.47,283.88
2018,12,2,12,0,916.0,70.0,0.9,13.7,538.0,424.6,322.61
2018,12,2,12,15,913.5,69.5,0.9,13.8,533.0,463.07,356.89
2018,12,2,12,30,911.0,69.0,0.9,13.9,528.0,499.02,388.35
2018,12,2,12,45,906.0,68.0,0.95,14.05,515.5,530.57,415.97
2018,12,2,13,0,901.0,67.0,1.0,14.2,503.0,559.18,440.76
2018,12,2,13,15,880.0,68.0,1.05,14.2,480.0,577.93,457.92
2018,12,2,13,30,859.0,69.0,1.1,14.2,457.0,592.86,471.87
2018,12,2,13,45,720.5,89.5,1.1,14.2,402.0,559.64,448.13
2018,12,2,14,0,582.0,110.0,1.1,14.2,347.0,512.41,413.3
2018,12,2,14,15,447.0,121.0,1.05,14.05,294.5,444.18,361.42
2018,12,2,14,30,312.0,132.0,1.0,13.9,242.0,363.54,298.22
2018,12,2,14,45,297.0,118.0,0.95,13.7,214.0,345.02,284.71
2018,12,2,15,0,282.0,104.0,0.9,13.5,186.0,324.73,268.86
2018,12,2,15,15,295.0,88.0,0.9,13.5,162.5,334.52,276.66
2018,12,2,15,30,308.0,72.0,0.9,13.5,139.0,327.79,270.47
2018,12,2,15,45,257.0,59.5,0.9,12.65,107.0,280.6,230.68
2018,12,2,16,0,206.0,47.0,0.9,11.8,75.0,233.26,189.0
2018,12,2,16,15,144.0,33.0,0.95,11.45,49.0,177.23,131.97
2018,12,2,16,30,82.0,19.0,1.0,11.1,23.0,90.36,0.0
2018,12,2,16,45,41.0,9.5,1.05,10.7,11.5,33.93,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.55,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,12,3,7,15,25.0,10.0,1.4,6.35,10.5,8.54,0.0
2018,12,3,7,30,25.0,17.0,1.5,7.1,19.0,14.03,1.11
2018,12,3,7,45,14.5,33.5,1.55,7.85,35.0,27.0,17.55
2018,12,3,8,0,4.0,50.0,1.6,8.6,51.0,39.78,29.84
2018,12,3,8,15,29.0,68.0,1.6,9.15,74.5,52.65,41.83
2018,12,3,8,30,54.0,86.0,1.6,9.7,98.0,65.67,53.79
2018,12,3,8,45,269.0,87.5,1.6,10.25,166.0,65.65,53.85
2018,12,3,9,0,484.0,89.0,1.6,10.8,234.0,65.73,53.88
2018,12,3,9,15,642.5,75.5,1.6,11.35,293.0,57.55,46.41
2018,12,3,9,30,801.0,62.0,1.6,11.9,352.0,52.78,42.0
2018,12,3,9,45,820.0,64.0,1.6,12.45,383.0,54.14,43.06
2018,12,3,10,0,839.0,66.0,1.6,13.0,414.0,55.51,44.12
2018,12,3,10,15,853.0,67.0,1.6,13.2,439.0,80.27,46.19
2018,12,3,10,30,867.0,68.0,1.6,13.4,464.0,136.62,75.73
2018,12,3,10,45,877.0,68.5,1.6,13.55,482.0,186.24,111.49
2018,12,3,11,0,887.0,69.0,1.6,13.7,500.0,235.67,153.1
2018,12,3,11,15,892.0,69.5,1.6,13.85,511.0,283.48,196.19
2018,12,3,11,30,897.0,70.0,1.6,14.0,522.0,330.19,239.12
2018,12,3,11,45,899.0,69.5,1.6,14.15,525.0,373.71,279.33
2018,12,3,12,0,901.0,69.0,1.6,14.3,528.0,415.42,317.41
2018,12,3,12,15,897.5,69.5,1.6,14.35,523.5,453.82,352.2
2018,12,3,12,30,894.0,70.0,1.6,14.4,519.0,489.72,384.18
2018,12,3,12,45,886.0,70.5,1.55,14.5,506.5,520.78,411.36
2018,12,3,13,0,878.0,71.0,1.5,14.6,494.0,548.84,435.51
2018,12,3,13,15,819.0,79.5,1.45,14.6,462.0,556.95,443.94
2018,12,3,13,30,760.0,88.0,1.4,14.6,430.0,556.69,445.63
2018,12,3,13,45,612.5,109.5,1.35,14.6,375.0,513.11,413.28
2018,12,3,14,0,465.0,131.0,1.3,14.6,320.0,453.06,367.51
2018,12,3,14,15,268.5,130.5,1.2,14.4,237.5,323.4,265.25
2018,12,3,14,30,72.0,130.0,1.1,14.2,155.0,176.06,143.81
2018,12,3,14,45,114.0,121.0,1.0,14.0,156.0,211.62,174.78
2018,12,3,15,0,156.0,112.0,0.9,13.8,157.0,235.71,195.31
2018,12,3,15,15,93.5,95.5,0.9,13.8,121.5,178.21,146.58
2018,12,3,15,30,31.0,79.0,0.9,13.8,86.0,107.51,86.13
2018,12,3,15,45,17.5,61.0,1.0,13.0,65.0,79.6,62.13
2018,12,3,16,0,4.0,43.0,1.1,12.2,44.0,44.11,31.33
2018,12,3,16,15,12.5,28.0,1.15,11.95,29.0,39.45,25.11
2018,12,3,16,30,21.0,13.0,1.2,11.7,14.0,30.66,0.0
2018,12,3,16,45,10.5,6.5,1.25,11.45,7.0,12.15,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.0,8.85,1.0,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.0,8.8,2.0,0.0,0.0
2018,12,4,7,15,20.0,4.0,2.05,9.1,4.0,3.41,0.0
2018,12,4,7,30,20.0,5.0,2.1,9.4,6.0,4.17,0.0
2018,12,4,7,45,10.0,6.0,2.2,9.7,6.5,5.26,0.0
2018,12,4,8,0,0.0,7.0,2.3,10.0,7.0,5.74,0.0
2018,12,4,8,15,0.0,10.0,2.3,10.45,10.0,8.21,1.74
2018,12,4,8,30,0.0,13.0,2.3,10.9,13.0,10.68,4.03
2018,12,4,8,45,8.0,51.0,2.3,11.35,53.5,42.27,32.64
2018,12,4,9,0,16.0,89.0,2.3,11.8,94.0,71.12,58.51
2018,12,4,9,15,28.0,111.5,2.35,12.3,121.0,85.17,70.87
2018,12,4,9,30,40.0,134.0,2.4,12.8,148.0,100.17,83.93
2018,12,4,9,45,39.0,138.0,2.4,13.3,153.0,103.58,86.63
2018,12,4,10,0,38.0,142.0,2.4,13.8,158.0,106.8,89.16
2018,12,4,10,15,19.0,138.5,2.45,14.15,146.5,109.88,87.18
2018,12,4,10,30,0.0,135.0,2.5,14.5,135.0,107.98,85.71
2018,12,4,10,45,0.0,142.5,2.55,14.85,142.5,114.51,90.93
2018,12,4,11,0,0.0,150.0,2.6,15.2,150.0,121.11,96.19
2018,12,4,11,15,0.0,154.0,2.6,15.4,154.0,125.12,99.34
2018,12,4,11,30,0.0,158.0,2.6,15.6,158.0,129.14,102.52
2018,12,4,11,45,0.5,154.0,2.6,15.75,154.5,126.94,100.61
2018,12,4,12,0,1.0,150.0,2.6,15.9,151.0,124.62,98.63
2018,12,4,12,15,0.5,135.5,2.35,15.85,136.0,113.0,89.05
2018,12,4,12,30,0.0,121.0,2.1,15.8,121.0,100.97,79.15
2018,12,4,12,45,0.0,117.0,1.9,15.7,117.0,97.88,76.67
2018,12,4,13,0,0.0,113.0,1.7,15.6,113.0,94.75,74.15
2018,12,4,13,15,0.0,107.0,1.6,15.4,107.0,89.82,70.19
2018,12,4,13,30,0.0,101.0,1.5,15.2,101.0,84.85,66.17
2018,12,4,13,45,0.0,91.0,1.4,15.0,91.0,76.24,59.1
2018,12,4,14,0,0.0,81.0,1.3,14.8,81.0,67.54,51.91
2018,12,4,14,15,0.0,71.0,1.4,14.55,71.0,58.88,44.71
2018,12,4,14,30,0.0,61.0,1.5,14.3,61.0,50.52,37.71
2018,12,4,14,45,0.0,57.5,1.55,14.1,57.5,47.61,35.29
2018,12,4,15,0,0.0,54.0,1.6,13.9,54.0,44.7,32.82
2018,12,4,15,15,0.0,44.0,1.6,13.9,44.0,36.37,25.63
2018,12,4,15,30,0.0,34.0,1.6,13.9,34.0,28.06,18.39
2018,12,4,15,45,0.0,27.0,1.7,13.15,27.0,22.26,13.31
2018,12,4,16,0,0.0,20.0,1.8,12.4,20.0,16.47,8.15
2018,12,4,16,15,9.0,14.0,1.85,12.1,14.5,17.73,8.24
2018,12,4,16,30,18.0,8.0,1.9,11.8,9.0,20.69,0.0
2018,12,4,16,45,9.0,4.0,1.9,11.5,4.5,9.06,0.0
2018,12,4,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,5,6,45,6.0,1.0,1.65,11.5,1.0,0.0,0.0
2018,12,5,7,0,12.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,12,5,7,15,23.0,10.5,1.6,11.65,11.5,8.96,0.0
2018,12,5,7,30,34.0,19.0,1.6,11.8,21.0,15.44,0.0
2018,12,5,7,45,75.0,34.5,1.65,12.0,44.0,26.77,16.71
2018,12,5,8,0,116.0,50.0,1.7,12.2,67.0,38.24,27.94
2018,12,5,8,15,146.0,65.0,1.75,12.45,93.0,49.09,38.05
2018,12,5,8,30,176.0,80.0,1.8,12.7,119.0,59.69,47.8
2018,12,5,8,45,142.0,87.0,1.85,12.95,122.5,66.51,54.03
2018,12,5,9,0,108.0,94.0,1.9,13.2,126.0,71.51,58.5
2018,12,5,9,15,99.5,119.0,1.95,13.5,151.0,87.8,72.86
2018,12,5,9,30,91.0,144.0,2.0,13.8,176.0,106.47,89.13
2018,12,5,9,45,102.5,152.5,2.0,14.15,192.0,109.14,91.19
2018,12,5,10,0,114.0,161.0,2.0,14.5,208.0,114.8,95.86
2018,12,5,10,15,403.0,130.5,2.0,14.8,310.0,100.39,72.7
2018,12,5,10,30,692.0,100.0,2.0,15.1,412.0,130.8,78.06
2018,12,5,10,45,694.5,102.5,2.0,15.4,426.5,173.71,108.72
2018,12,5,11,0,697.0,105.0,2.0,15.7,441.0,216.1,144.01
2018,12,5,11,15,497.5,154.5,1.9,15.8,397.0,244.45,177.63
2018,12,5,11,30,298.0,204.0,1.8,15.9,353.0,253.14,193.56
2018,12,5,11,45,271.0,207.5,1.75,16.05,343.5,266.12,206.46
2018,12,5,12,0,244.0,211.0,1.7,16.2,334.0,276.26,216.59
2018,12,5,12,15,298.0,200.0,1.6,16.2,349.0,305.06,240.32
2018,12,5,12,30,352.0,189.0,1.5,16.2,364.0,336.72,266.44
2018,12,5,12,45,256.0,198.0,1.45,16.2,324.0,315.54,251.38
2018,12,5,13,0,160.0,207.0,1.4,16.2,284.0,279.07,223.44
2018,12,5,13,15,124.0,194.5,1.3,16.05,252.5,256.36,206.11
2018,12,5,13,30,88.0,182.0,1.2,15.9,221.0,220.67,177.89
2018,12,5,13,45,90.5,170.5,1.1,15.75,209.0,216.11,174.93
2018,12,5,14,0,93.0,159.0,1.0,15.6,197.0,211.14,171.48
2018,12,5,14,15,58.5,133.5,0.95,15.4,156.5,166.05,134.65
2018,12,5,14,30,24.0,108.0,0.9,15.2,116.0,118.89,95.4
2018,12,5,14,45,22.0,94.0,0.85,15.0,101.0,104.92,84.0
2018,12,5,15,0,20.0,80.0,0.8,14.8,86.0,90.49,71.95
2018,12,5,15,15,10.0,71.0,0.8,14.8,74.0,69.6,53.97
2018,12,5,15,30,0.0,62.0,0.8,14.8,62.0,55.68,41.72
2018,12,5,15,45,0.0,48.5,0.8,14.2,48.5,43.2,30.91
2018,12,5,16,0,0.0,35.0,0.8,13.6,35.0,30.28,19.59
2018,12,5,16,15,5.0,24.0,0.9,13.3,24.0,23.34,12.37
2018,12,5,16,30,10.0,13.0,1.0,13.0,13.0,17.57,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.75,6.5,8.68,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,6,7,15,124.5,11.0,1.6,9.4,18.0,9.39,0.0
2018,12,6,7,30,249.0,22.0,1.7,9.8,36.0,18.46,0.0
2018,12,6,7,45,333.0,30.5,1.8,10.15,67.0,25.13,15.31
2018,12,6,8,0,417.0,39.0,1.9,10.5,98.0,31.74,22.37
2018,12,6,8,15,390.5,53.5,1.85,10.9,123.0,42.82,32.69
2018,12,6,8,30,364.0,68.0,1.8,11.3,148.0,51.06,40.34
2018,12,6,8,45,314.5,88.5,1.8,11.75,167.0,64.75,52.71
2018,12,6,9,0,265.0,109.0,1.8,12.2,186.0,79.77,66.1
2018,12,6,9,15,471.5,93.0,1.75,12.7,251.5,67.98,55.45
2018,12,6,9,30,678.0,77.0,1.7,13.2,317.0,58.38,46.77
2018,12,6,9,45,744.0,71.5,1.65,13.7,356.5,59.26,47.41
2018,12,6,10,0,810.0,66.0,1.6,14.2,396.0,55.28,43.71
2018,12,6,10,15,822.5,68.0,1.5,14.55,420.5,73.2,44.42
2018,12,6,10,30,835.0,70.0,1.4,14.9,445.0,122.84,66.57
2018,12,6,10,45,843.5,71.0,1.35,15.3,463.0,171.61,100.4
2018,12,6,11,0,852.0,72.0,1.3,15.7,481.0,220.2,140.28
2018,12,6,11,15,857.0,73.5,1.2,15.95,492.5,271.3,185.01
2018,12,6,11,30,862.0,75.0,1.1,16.2,504.0,317.32,226.3
2018,12,6,11,45,863.0,75.5,1.0,16.45,507.5,359.98,264.72
2018,12,6,12,0,864.0,76.0,0.9,16.7,511.0,400.91,300.9
2018,12,6,12,15,862.0,75.5,0.85,16.8,506.5,437.76,333.39
2018,12,6,12,30,860.0,75.0,0.8,16.9,502.0,473.12,363.78
2018,12,6,12,45,855.0,74.5,0.75,17.05,491.0,504.51,390.25
2018,12,6,13,0,850.0,74.0,0.7,17.2,480.0,533.12,413.87
2018,12,6,13,15,840.5,72.5,0.7,17.2,461.0,555.29,432.85
2018,12,6,13,30,831.0,71.0,0.7,17.2,442.0,574.23,449.07
2018,12,6,13,45,816.5,70.0,0.75,17.2,417.0,587.48,461.28
2018,12,6,14,0,802.0,69.0,0.8,17.2,392.0,597.3,470.74
2018,12,6,14,15,781.0,66.5,0.8,17.05,361.0,597.84,472.95
2018,12,6,14,30,760.0,64.0,0.8,16.9,330.0,594.85,472.32
2018,12,6,14,45,729.5,61.0,0.8,16.8,294.0,581.57,463.56
2018,12,6,15,0,699.0,58.0,0.8,16.7,258.0,564.92,451.73
2018,12,6,15,15,654.5,54.0,0.8,16.7,219.0,534.5,428.45
2018,12,6,15,30,610.0,50.0,0.8,16.7,180.0,507.16,406.01
2018,12,6,15,45,539.5,44.0,0.75,15.85,140.5,452.89,362.17
2018,12,6,16,0,469.0,38.0,0.7,15.0,101.0,397.38,314.29
2018,12,6,16,15,347.0,29.5,0.75,14.65,66.5,305.18,223.12
2018,12,6,16,30,225.0,21.0,0.8,14.3,32.0,193.47,0.0
2018,12,6,16,45,112.5,10.5,0.85,14.0,16.0,79.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,15,70.0,10.5,0.7,10.05,14.5,8.96,0.0
2018,12,7,7,30,140.0,21.0,0.8,10.2,29.0,16.36,0.0
2018,12,7,7,45,194.0,34.0,0.85,10.4,55.0,26.23,16.04
2018,12,7,8,0,248.0,47.0,0.9,10.6,81.0,35.89,25.99
2018,12,7,8,15,329.0,57.5,0.95,10.95,119.0,43.67,33.44
2018,12,7,8,30,410.0,68.0,1.0,11.3,157.0,51.38,40.63
2018,12,7,8,45,494.5,71.5,1.1,11.7,199.5,55.81,44.73
2018,12,7,9,0,579.0,75.0,1.2,12.1,242.0,57.99,46.68
2018,12,7,9,15,576.5,84.0,1.1,12.45,268.5,63.83,51.84
2018,12,7,9,30,574.0,93.0,1.0,12.8,295.0,69.52,56.78
2018,12,7,9,45,581.0,100.5,0.95,13.2,320.5,74.05,60.62
2018,12,7,10,0,588.0,108.0,0.9,13.6,346.0,78.53,64.37
2018,12,7,10,15,625.0,106.5,0.8,14.1,373.5,88.54,61.4
2018,12,7,10,30,662.0,105.0,0.7,14.6,401.0,128.31,77.96
2018,12,7,10,45,719.0,98.5,0.65,15.15,432.0,170.11,104.42
2018,12,7,11,0,776.0,92.0,0.6,15.7,463.0,220.54,142.93
2018,12,7,11,15,828.0,82.0,0.55,16.1,485.5,266.22,180.56
2018,12,7,11,30,880.0,72.0,0.5,16.5,508.0,317.57,223.81
2018,12,7,11,45,883.0,71.0,0.4,16.9,511.5,360.3,261.42
2018,12,7,12,0,886.0,70.0,0.3,17.3,515.0,401.36,296.79
2018,12,7,12,15,885.0,70.0,0.4,17.45,511.5,439.86,330.88
2018,12,7,12,30,884.0,70.0,0.5,17.6,508.0,476.11,362.56
2018,12,7,12,45,880.0,69.0,0.55,17.75,496.5,507.47,389.58
2018,12,7,13,0,876.0,68.0,0.6,17.9,485.0,536.06,413.96
2018,12,7,13,15,867.0,67.0,0.65,17.9,466.5,559.04,433.98
2018,12,7,13,30,858.0,66.0,0.7,17.9,448.0,578.84,451.31
2018,12,7,13,45,844.5,64.5,0.75,17.85,422.5,592.16,463.72
2018,12,7,14,0,831.0,63.0,0.8,17.8,397.0,606.74,476.68
2018,12,7,14,15,810.5,61.0,0.8,17.65,366.0,608.69,479.9
2018,12,7,14,30,790.0,59.0,0.8,17.5,335.0,607.09,480.31
2018,12,7,14,45,760.0,56.5,0.75,17.3,298.5,595.16,472.27
2018,12,7,15,0,730.0,54.0,0.7,17.1,262.0,579.85,461.16
2018,12,7,15,15,681.0,50.5,0.7,17.1,222.0,547.32,436.48
2018,12,7,15,30,632.0,47.0,0.7,17.1,182.0,511.82,408.26
2018,12,7,15,45,568.0,42.0,0.8,16.0,143.0,461.92,369.45
2018,12,7,16,0,504.0,37.0,0.9,14.9,104.0,418.83,331.76
2018,12,7,16,15,380.0,28.5,0.95,14.5,68.5,325.35,238.22
2018,12,7,16,30,256.0,20.0,1.0,14.1,33.0,212.68,0.0
2018,12,7,16,45,128.0,10.0,1.05,13.75,16.5,88.48,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,103.0,10.0,1.2,7.55,15.5,8.54,0.0
2018,12,8,7,30,206.0,20.0,1.2,8.2,31.0,16.69,0.0
2018,12,8,7,45,301.5,30.5,1.25,8.9,63.0,25.19,15.06
2018,12,8,8,0,397.0,41.0,1.3,9.6,95.0,33.55,23.98
2018,12,8,8,15,506.0,46.5,1.3,10.15,139.5,37.63,28.11
2018,12,8,8,30,615.0,52.0,1.3,10.7,184.0,41.89,32.19
2018,12,8,8,45,678.0,53.5,1.3,11.25,226.0,46.56,36.5
2018,12,8,9,0,741.0,55.0,1.3,11.8,268.0,47.71,37.52
2018,12,8,9,15,770.0,58.0,1.35,12.45,304.0,49.93,39.41
2018,12,8,9,30,799.0,61.0,1.4,13.1,340.0,52.16,41.27
2018,12,8,9,45,819.5,63.0,1.4,13.75,371.5,53.54,42.33
2018,12,8,10,0,840.0,65.0,1.4,14.4,403.0,54.94,43.4
2018,12,8,10,15,853.0,66.5,1.4,14.8,428.0,68.56,43.07
2018,12,8,10,30,866.0,68.0,1.4,15.2,453.0,124.97,68.29
2018,12,8,10,45,874.0,69.0,1.35,15.65,471.5,174.53,101.54
2018,12,8,11,0,882.0,70.0,1.3,16.1,490.0,223.75,141.38
2018,12,8,11,15,886.5,71.0,1.25,16.25,501.0,271.62,183.5
2018,12,8,11,30,891.0,72.0,1.2,16.4,512.0,318.41,225.72
2018,12,8,11,45,892.0,72.0,1.15,16.6,515.5,361.91,265.22
2018,12,8,12,0,893.0,72.0,1.1,16.8,519.0,403.6,302.56
2018,12,8,12,15,836.5,84.5,1.05,16.8,500.5,431.65,329.44
2018,12,8,12,30,780.0,97.0,1.0,16.8,482.0,454.29,350.95
2018,12,8,12,45,825.5,85.0,0.95,16.85,484.5,496.67,385.87
